Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,22,7,15,3.5,3.0,3.95,14.3,3.0,0.0,0.0
2018,1,22,7,30,7.0,6.0,3.8,14.4,6.0,5.9,0.0
2018,1,22,7,45,4.5,13.5,3.7,14.5,13.5,13.13,2.43
2018,1,22,8,0,2.0,21.0,3.6,14.6,21.0,20.26,11.58
2018,1,22,8,15,7.0,30.5,3.55,14.65,31.5,29.45,20.18
2018,1,22,8,30,12.0,40.0,3.5,14.7,42.0,38.2,28.26
2018,1,22,8,45,35.5,60.0,3.45,14.7,69.5,57.39,42.26
2018,1,22,9,0,59.0,80.0,3.4,14.7,97.0,76.32,56.91
2018,1,22,9,15,84.5,111.0,3.5,14.75,139.0,109.75,83.69
2018,1,22,9,30,110.0,142.0,3.6,14.8,181.0,145.83,112.77
2018,1,22,9,45,90.0,155.5,3.7,14.85,189.5,162.21,127.4
2018,1,22,10,0,70.0,169.0,3.8,14.9,198.0,174.19,138.19
2018,1,22,10,15,115.5,184.5,3.85,14.95,236.5,204.32,162.0
2018,1,22,10,30,161.0,200.0,3.9,15.0,275.0,239.92,190.54
2018,1,22,10,45,330.5,182.5,4.0,15.0,347.0,294.42,233.21
2018,1,22,11,0,500.0,165.0,4.1,15.0,419.0,359.88,285.62
2018,1,22,11,15,494.5,174.0,4.15,15.0,432.0,383.26,305.82
2018,1,22,11,30,489.0,183.0,4.2,15.0,445.0,405.12,324.57
2018,1,22,11,45,591.5,159.0,4.3,15.0,481.0,448.07,360.15
2018,1,22,12,0,694.0,135.0,4.4,15.0,517.0,492.31,396.76
2018,1,22,12,15,782.5,110.5,4.45,14.95,542.5,530.47,428.52
2018,1,22,12,30,871.0,86.0,4.5,14.9,568.0,567.98,459.72
2018,1,22,12,45,867.5,86.0,4.55,14.9,562.0,578.27,468.82
2018,1,22,13,0,864.0,86.0,4.6,14.9,556.0,585.69,475.62
2018,1,22,13,15,859.5,85.0,4.6,14.8,542.5,588.6,478.84
2018,1,22,13,30,855.0,84.0,4.6,14.7,529.0,588.62,479.69
2018,1,22,13,45,846.0,82.5,4.6,14.65,508.0,582.64,475.66
2018,1,22,14,0,837.0,81.0,4.6,14.6,487.0,573.87,469.32
2018,1,22,14,15,823.0,79.0,4.55,14.5,459.5,559.04,457.97
2018,1,22,14,30,809.0,77.0,4.5,14.4,432.0,541.72,444.45
2018,1,22,14,45,774.5,77.0,4.4,14.3,395.5,513.11,421.48
2018,1,22,15,0,740.0,77.0,4.3,14.2,359.0,483.02,396.94
2018,1,22,15,15,684.0,76.0,4.3,14.2,315.5,441.69,362.96
2018,1,22,15,30,628.0,75.0,4.3,14.2,272.0,399.11,327.35
2018,1,22,15,45,613.0,66.5,4.15,13.95,236.0,367.76,300.16
2018,1,22,16,0,598.0,58.0,4.0,13.7,200.0,335.43,271.11
2018,1,22,16,15,544.0,51.0,3.95,13.5,159.5,288.44,229.37
2018,1,22,16,30,490.0,44.0,3.9,13.3,119.0,243.5,188.28
2018,1,22,16,45,379.0,35.5,3.85,13.1,82.0,180.63,131.46
2018,1,22,17,0,268.0,27.0,3.8,12.9,45.0,119.48,46.87
2018,1,22,17,15,153.5,16.5,3.8,12.8,25.0,55.51,0.0
2018,1,22,17,30,39.0,6.0,3.8,12.7,5.0,0.0,0.0
2018,1,22,17,45,19.5,3.0,3.75,12.65,2.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,23,7,15,74.5,9.5,1.7,11.4,11.5,0.0,0.0
2018,1,23,7,30,149.0,19.0,1.6,11.5,23.0,18.68,0.0
2018,1,23,7,45,282.5,29.0,1.5,11.6,55.5,23.96,9.98
2018,1,23,8,0,416.0,39.0,1.4,11.7,88.0,30.64,20.76
2018,1,23,8,15,455.5,47.5,1.4,11.8,122.5,35.57,25.92
2018,1,23,8,30,495.0,56.0,1.4,11.9,157.0,40.36,30.58
2018,1,23,8,45,517.0,66.5,1.35,12.05,193.5,71.32,41.91
2018,1,23,9,0,539.0,77.0,1.3,12.2,230.0,108.77,65.35
2018,1,23,9,15,546.0,86.5,1.3,12.35,261.5,144.83,93.29
2018,1,23,9,30,553.0,96.0,1.3,12.5,293.0,180.89,123.94
2018,1,23,9,45,586.0,102.0,1.3,12.65,330.0,219.41,156.81
2018,1,23,10,0,619.0,108.0,1.3,12.8,367.0,259.81,191.73
2018,1,23,10,15,685.5,102.5,1.25,12.95,409.0,301.35,226.72
2018,1,23,10,30,752.0,97.0,1.2,13.1,451.0,346.56,264.63
2018,1,23,10,45,813.5,88.0,1.15,13.25,488.5,391.26,301.88
2018,1,23,11,0,875.0,79.0,1.1,13.4,526.0,436.04,338.69
2018,1,23,11,15,882.5,79.5,0.95,13.5,543.0,468.97,365.61
2018,1,23,11,30,890.0,80.0,0.8,13.6,560.0,498.35,388.96
2018,1,23,11,45,893.5,81.0,0.65,13.7,569.5,524.13,408.74
2018,1,23,12,0,897.0,82.0,0.5,13.8,579.0,547.47,425.91
2018,1,23,12,15,899.0,81.5,0.65,13.9,581.0,565.94,442.07
2018,1,23,12,30,901.0,81.0,0.8,14.0,583.0,581.69,456.01
2018,1,23,12,45,900.5,80.5,0.95,14.05,577.5,593.23,466.72
2018,1,23,13,0,900.0,80.0,1.1,14.1,572.0,601.84,475.1
2018,1,23,13,15,829.5,95.0,1.25,14.15,540.0,584.48,463.46
2018,1,23,13,30,759.0,110.0,1.4,14.2,508.0,563.47,448.87
2018,1,23,13,45,679.5,123.0,1.6,14.25,469.0,532.19,426.36
2018,1,23,14,0,600.0,136.0,1.8,14.3,430.0,498.83,401.64
2018,1,23,14,15,636.0,121.0,1.8,14.3,416.5,501.17,404.43
2018,1,23,14,30,672.0,106.0,1.8,14.3,403.0,500.4,404.38
2018,1,23,14,45,711.0,91.0,1.85,14.3,383.5,497.81,402.87
2018,1,23,15,0,750.0,76.0,1.9,14.3,364.0,489.92,396.89
2018,1,23,15,15,728.0,71.5,1.9,14.3,327.5,459.93,372.71
2018,1,23,15,30,706.0,67.0,1.9,14.3,291.0,430.42,348.28
2018,1,23,15,45,665.0,61.5,1.8,14.1,248.5,388.35,313.17
2018,1,23,16,0,624.0,56.0,1.7,13.9,206.0,346.6,277.32
2018,1,23,16,15,581.0,49.0,1.7,13.75,166.5,303.06,239.04
2018,1,23,16,30,538.0,42.0,1.7,13.6,127.0,260.84,200.5
2018,1,23,16,45,428.5,34.5,1.65,13.5,88.0,197.6,143.93
2018,1,23,17,0,319.0,27.0,1.6,13.4,49.0,136.69,63.07
2018,1,23,17,15,188.0,17.5,1.65,13.35,27.5,65.94,0.0
2018,1,23,17,30,57.0,8.0,1.7,13.3,6.0,0.0,0.0
2018,1,23,17,45,28.5,4.0,1.7,13.25,3.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,24,7,15,0.5,3.5,4.05,13.25,3.5,0.0,0.0
2018,1,24,7,30,1.0,7.0,4.1,13.4,7.0,6.88,0.0
2018,1,24,7,45,0.5,15.0,4.1,13.6,15.0,14.47,4.08
2018,1,24,8,0,0.0,23.0,4.1,13.8,23.0,22.2,13.37
2018,1,24,8,15,0.0,32.5,4.2,13.95,32.5,31.38,21.98
2018,1,24,8,30,0.0,42.0,4.3,14.1,42.0,40.57,30.45
2018,1,24,8,45,0.0,53.0,4.35,14.3,53.0,51.21,38.02
2018,1,24,9,0,0.0,64.0,4.4,14.5,64.0,61.57,46.88
2018,1,24,9,15,53.0,88.5,4.5,14.6,107.5,89.76,68.36
2018,1,24,9,30,106.0,113.0,4.6,14.7,151.0,121.58,92.89
2018,1,24,9,45,254.0,131.5,4.7,14.8,235.0,174.42,131.89
2018,1,24,10,0,402.0,150.0,4.8,14.9,319.0,240.64,183.25
2018,1,24,10,15,396.5,162.5,5.0,15.0,339.5,268.46,208.25
2018,1,24,10,30,391.0,175.0,5.2,15.1,360.0,295.2,232.09
2018,1,24,10,45,359.5,192.5,5.4,15.15,369.0,316.26,251.27
2018,1,24,11,0,328.0,210.0,5.6,15.2,378.0,333.31,266.63
2018,1,24,11,15,308.0,221.5,5.8,15.25,383.5,347.35,279.08
2018,1,24,11,30,288.0,233.0,6.0,15.3,389.0,359.56,289.74
2018,1,24,11,45,255.5,240.0,6.2,15.35,380.0,359.6,290.38
2018,1,24,12,0,223.0,247.0,6.4,15.4,371.0,356.12,287.96
2018,1,24,12,15,163.0,249.0,6.5,15.4,340.0,331.92,268.45
2018,1,24,12,30,103.0,251.0,6.6,15.4,309.0,302.92,244.73
2018,1,24,12,45,90.5,237.0,6.75,15.35,287.5,284.67,230.26
2018,1,24,13,0,78.0,223.0,6.9,15.3,266.0,265.58,214.98
2018,1,24,13,15,52.0,206.0,6.95,15.2,234.5,234.91,189.93
2018,1,24,13,30,26.0,189.0,7.0,15.1,203.0,203.57,164.15
2018,1,24,13,45,30.0,191.0,7.05,15.05,206.5,209.03,168.97
2018,1,24,14,0,34.0,193.0,7.1,15.0,210.0,214.58,173.86
2018,1,24,14,15,18.5,156.5,7.0,14.95,165.5,164.69,132.72
2018,1,24,14,30,3.0,120.0,6.9,14.9,121.0,119.12,94.79
2018,1,24,14,45,1.5,88.5,6.85,14.85,89.0,86.75,67.84
2018,1,24,15,0,0.0,57.0,6.8,14.8,57.0,55.08,41.2
2018,1,24,15,15,0.0,56.0,6.8,14.8,56.0,54.11,40.45
2018,1,24,15,30,0.0,55.0,6.8,14.8,55.0,53.14,39.67
2018,1,24,15,45,0.0,52.5,6.15,14.65,52.5,50.72,37.63
2018,1,24,16,0,0.0,50.0,5.5,14.5,50.0,48.31,35.5
2018,1,24,16,15,0.0,40.0,5.6,14.35,40.0,38.63,27.09
2018,1,24,16,30,0.0,30.0,5.7,14.2,30.0,28.96,18.62
2018,1,24,16,45,6.5,21.0,5.75,14.1,21.5,22.62,12.65
2018,1,24,17,0,13.0,12.0,5.8,14.0,13.0,17.23,4.5
2018,1,24,17,15,13.0,7.0,5.95,13.7,7.5,10.29,0.0
2018,1,24,17,30,13.0,2.0,6.1,13.4,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,6.3,13.1,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,1,25,7,15,16.5,7.0,5.1,12.35,7.5,0.0,0.0
2018,1,25,7,30,33.0,14.0,5.0,12.5,15.0,13.76,0.0
2018,1,25,7,45,80.0,29.0,4.9,12.6,37.5,24.1,11.19
2018,1,25,8,0,127.0,44.0,4.8,12.7,60.0,35.94,25.3
2018,1,25,8,15,166.5,60.0,4.75,12.75,89.5,48.17,36.9
2018,1,25,8,30,206.0,76.0,4.7,12.8,119.0,60.0,47.9
2018,1,25,8,45,200.5,80.0,4.6,12.8,129.5,74.67,52.6
2018,1,25,9,0,195.0,84.0,4.5,12.8,140.0,89.26,62.67
2018,1,25,9,15,165.5,91.5,4.45,12.85,144.0,102.35,74.48
2018,1,25,9,30,136.0,99.0,4.4,12.9,148.0,115.43,87.1
2018,1,25,9,45,236.5,130.0,4.35,12.95,226.0,169.76,129.57
2018,1,25,10,0,337.0,161.0,4.3,13.0,304.0,235.8,182.4
2018,1,25,10,15,457.5,149.5,4.3,13.05,358.5,276.66,214.88
2018,1,25,10,30,578.0,138.0,4.3,13.1,413.0,328.18,257.05
2018,1,25,10,45,653.5,125.0,4.3,13.15,451.0,367.33,290.44
2018,1,25,11,0,729.0,112.0,4.3,13.2,489.0,409.99,326.72
2018,1,25,11,15,631.5,143.0,4.4,13.25,477.0,420.16,337.55
2018,1,25,11,30,534.0,174.0,4.5,13.3,465.0,422.09,340.86
2018,1,25,11,45,649.0,146.5,4.55,13.35,506.5,469.84,380.6
2018,1,25,12,0,764.0,119.0,4.6,13.4,548.0,519.31,421.54
2018,1,25,12,15,825.0,102.5,4.7,13.45,567.0,552.67,449.53
2018,1,25,12,30,886.0,86.0,4.8,13.5,586.0,584.12,475.98
2018,1,25,12,45,745.5,119.5,4.85,13.55,537.0,551.31,450.08
2018,1,25,13,0,605.0,153.0,4.9,13.6,488.0,512.78,419.26
2018,1,25,13,15,366.5,192.0,4.95,13.65,393.5,412.26,337.59
2018,1,25,13,30,128.0,231.0,5.0,13.7,299.0,310.82,253.07
2018,1,25,13,45,308.5,189.0,5.05,13.7,344.5,379.64,312.2
2018,1,25,14,0,489.0,147.0,5.1,13.7,390.0,447.16,369.15
2018,1,25,14,15,621.0,119.5,5.15,13.7,410.5,495.52,409.39
2018,1,25,14,30,753.0,92.0,5.2,13.7,431.0,536.08,443.01
2018,1,25,14,45,632.5,105.5,5.25,13.7,375.5,475.21,393.35
2018,1,25,15,0,512.0,119.0,5.3,13.7,320.0,413.07,342.32
2018,1,25,15,15,552.0,100.5,5.3,13.7,297.0,407.53,337.78
2018,1,25,15,30,592.0,82.0,5.3,13.7,274.0,395.95,327.54
2018,1,25,15,45,569.5,74.5,5.15,13.5,238.5,362.99,298.93
2018,1,25,16,0,547.0,67.0,5.0,13.3,203.0,329.53,269.06
2018,1,25,16,15,408.0,62.0,4.95,13.2,152.0,250.56,201.68
2018,1,25,16,30,269.0,57.0,4.9,13.1,101.0,179.2,140.62
2018,1,25,16,45,201.5,43.5,4.8,12.95,70.5,132.98,99.25
2018,1,25,17,0,134.0,30.0,4.7,12.8,40.0,88.88,49.45
2018,1,25,17,15,82.0,18.5,4.65,12.8,23.0,39.99,0.0
2018,1,25,17,30,30.0,7.0,4.6,12.8,6.0,0.0,0.0
2018,1,25,17,45,15.0,3.5,4.6,12.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,26,7,15,53.5,8.5,2.4,12.25,10.5,0.0,0.0
2018,1,26,7,30,107.0,17.0,2.4,12.4,21.0,16.71,0.0
2018,1,26,7,45,206.5,29.0,2.4,12.55,50.0,22.64,10.69
2018,1,26,8,0,306.0,41.0,2.4,12.7,79.0,32.07,22.07
2018,1,26,8,15,315.0,55.5,2.4,12.8,109.0,41.59,31.17
2018,1,26,8,30,324.0,70.0,2.4,12.9,139.0,51.46,40.35
2018,1,26,8,45,431.5,75.0,2.4,13.0,188.0,77.81,48.41
2018,1,26,9,0,539.0,80.0,2.4,13.1,237.0,114.74,69.71
2018,1,26,9,15,662.5,71.5,2.35,13.15,293.0,151.29,93.48
2018,1,26,9,30,786.0,63.0,2.3,13.2,349.0,200.67,131.12
2018,1,26,9,45,795.0,68.0,2.25,13.2,382.5,242.96,169.44
2018,1,26,10,0,804.0,73.0,2.2,13.2,416.0,284.67,207.67
2018,1,26,10,15,835.0,71.0,2.2,13.25,450.0,325.95,244.79
2018,1,26,10,30,866.0,69.0,2.2,13.3,484.0,370.08,283.79
2018,1,26,10,45,832.5,80.5,2.25,13.35,496.0,397.91,310.2
2018,1,26,11,0,799.0,92.0,2.3,13.4,508.0,423.86,334.16
2018,1,26,11,15,851.5,81.5,2.35,13.45,537.5,463.16,367.45
2018,1,26,11,30,904.0,71.0,2.4,13.5,567.0,504.05,401.49
2018,1,26,11,45,907.5,71.5,2.45,13.55,577.0,529.83,423.43
2018,1,26,12,0,911.0,72.0,2.5,13.6,587.0,553.12,443.09
2018,1,26,12,15,911.0,72.5,2.55,13.6,588.5,571.9,459.04
2018,1,26,12,30,911.0,73.0,2.6,13.6,590.0,587.85,472.59
2018,1,26,12,45,907.5,72.5,2.7,13.6,583.5,597.88,481.64
2018,1,26,13,0,904.0,72.0,2.8,13.6,577.0,604.89,488.25
2018,1,26,13,15,898.5,72.0,2.85,13.6,563.5,608.24,491.74
2018,1,26,13,30,893.0,72.0,2.9,13.6,550.0,608.57,492.82
2018,1,26,13,45,884.0,71.0,3.0,13.6,529.0,602.8,489.32
2018,1,26,14,0,875.0,70.0,3.1,13.6,508.0,594.14,483.45
2018,1,26,14,15,861.0,68.5,3.15,13.55,479.5,579.23,472.51
2018,1,26,14,30,847.0,67.0,3.2,13.5,451.0,561.75,459.34
2018,1,26,14,45,776.5,73.0,3.3,13.45,405.0,521.16,427.48
2018,1,26,15,0,706.0,79.0,3.4,13.4,359.0,479.16,394.02
2018,1,26,15,15,668.0,75.5,3.4,13.4,319.0,442.83,364.49
2018,1,26,15,30,630.0,72.0,3.4,13.4,279.0,406.03,333.89
2018,1,26,15,45,564.5,69.0,3.5,13.15,235.5,356.69,292.79
2018,1,26,16,0,499.0,66.0,3.6,12.9,192.0,309.15,252.22
2018,1,26,16,15,422.5,60.0,3.6,12.7,152.0,256.07,206.23
2018,1,26,16,30,346.0,54.0,3.6,12.5,112.0,205.73,161.89
2018,1,26,16,45,228.5,41.5,3.6,12.3,75.0,140.25,105.32
2018,1,26,17,0,111.0,29.0,3.6,12.1,38.0,75.89,44.27
2018,1,26,17,15,66.0,16.5,3.6,12.0,21.0,34.0,0.0
2018,1,26,17,30,21.0,4.0,3.6,11.9,4.0,0.0,0.0
2018,1,26,17,45,10.5,2.0,3.65,11.85,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,27,7,15,21.0,7.5,3.0,11.55,8.5,0.0,0.0
2018,1,27,7,30,42.0,15.0,3.0,11.8,17.0,14.74,0.0
2018,1,27,7,45,130.5,30.5,3.0,12.0,45.5,23.81,12.04
2018,1,27,8,0,219.0,46.0,3.0,12.2,74.0,35.32,24.99
2018,1,27,8,15,390.5,49.5,3.0,12.35,124.0,36.73,26.96
2018,1,27,8,30,562.0,53.0,3.0,12.5,174.0,37.09,27.62
2018,1,27,8,45,639.5,53.5,3.0,12.65,220.0,72.97,37.83
2018,1,27,9,0,717.0,54.0,3.0,12.8,266.0,112.77,60.56
2018,1,27,9,15,750.5,57.0,3.1,13.0,307.0,155.08,92.97
2018,1,27,9,30,784.0,60.0,3.2,13.2,348.0,199.46,130.61
2018,1,27,9,45,797.5,63.5,3.25,13.35,382.0,241.4,168.71
2018,1,27,10,0,811.0,67.0,3.3,13.5,416.0,283.12,207.06
2018,1,27,10,15,826.5,69.5,3.45,13.65,447.0,324.1,244.62
2018,1,27,10,30,842.0,72.0,3.6,13.8,478.0,364.57,281.29
2018,1,27,10,45,795.5,88.0,3.7,13.95,487.0,393.04,308.37
2018,1,27,11,0,749.0,104.0,3.8,14.1,496.0,415.04,329.26
2018,1,27,11,15,733.5,112.0,3.95,14.25,506.5,440.42,351.89
2018,1,27,11,30,718.0,120.0,4.1,14.4,517.0,463.06,371.72
2018,1,27,11,45,792.0,101.0,4.2,14.5,545.5,502.73,404.92
2018,1,27,12,0,866.0,82.0,4.3,14.6,574.0,542.25,437.79
2018,1,27,12,15,879.5,77.5,4.4,14.7,579.0,562.7,455.29
2018,1,27,12,30,893.0,73.0,4.5,14.8,584.0,580.77,470.8
2018,1,27,12,45,814.5,96.5,4.55,14.95,559.0,572.74,464.62
2018,1,27,13,0,736.0,120.0,4.6,15.1,534.0,560.36,454.85
2018,1,27,13,15,644.0,143.0,4.55,15.15,499.0,535.9,435.26
2018,1,27,13,30,552.0,166.0,4.5,15.2,464.0,506.23,411.4
2018,1,27,13,45,643.0,133.5,4.45,15.3,467.5,531.07,432.47
2018,1,27,14,0,734.0,101.0,4.4,15.4,471.0,550.06,448.63
2018,1,27,14,15,783.5,83.5,4.35,15.4,459.0,555.62,453.72
2018,1,27,14,30,833.0,66.0,4.3,15.4,447.0,555.74,454.45
2018,1,27,14,45,822.5,63.0,4.25,15.4,416.0,536.29,438.95
2018,1,27,15,0,812.0,60.0,4.2,15.4,385.0,517.11,423.32
2018,1,27,15,15,745.0,65.0,4.2,15.4,340.0,472.64,387.14
2018,1,27,15,30,678.0,70.0,4.2,15.4,295.0,430.29,352.04
2018,1,27,15,45,590.5,68.5,4.1,15.2,245.0,370.69,302.6
2018,1,27,16,0,503.0,67.0,4.0,15.0,195.0,313.97,254.71
2018,1,27,16,15,473.0,57.5,4.1,14.8,159.5,276.13,221.23
2018,1,27,16,30,443.0,48.0,4.2,14.6,124.0,238.96,187.15
2018,1,27,16,45,346.5,38.5,4.3,14.4,87.0,179.63,134.82
2018,1,27,17,0,250.0,29.0,4.4,14.2,50.0,125.98,78.5
2018,1,27,17,15,155.0,18.5,4.5,14.15,28.5,60.47,0.0
2018,1,27,17,30,60.0,8.0,4.6,14.1,7.0,7.86,0.0
2018,1,27,17,45,30.0,4.0,4.65,14.05,3.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,28,7,15,61.5,9.0,4.55,11.65,11.5,8.85,0.0
2018,1,28,7,30,123.0,18.0,4.6,11.9,23.0,17.69,0.0
2018,1,28,7,45,184.5,31.5,4.7,12.15,50.0,24.6,13.03
2018,1,28,8,0,246.0,45.0,4.8,12.4,77.0,34.41,24.22
2018,1,28,8,15,398.0,51.0,4.75,12.7,127.0,37.96,28.01
2018,1,28,8,30,550.0,57.0,4.7,13.0,177.0,41.42,31.41
2018,1,28,8,45,644.0,57.0,4.65,13.25,227.0,74.77,38.57
2018,1,28,9,0,738.0,57.0,4.6,13.5,277.0,119.26,64.83
2018,1,28,9,15,773.5,59.0,4.5,13.9,319.0,162.08,97.67
2018,1,28,9,30,809.0,61.0,4.4,14.3,361.0,207.14,135.84
2018,1,28,9,45,837.0,61.5,4.25,14.65,399.0,253.89,177.33
2018,1,28,10,0,865.0,62.0,4.1,15.0,437.0,298.47,217.46
2018,1,28,10,15,880.0,63.5,3.85,15.3,468.5,340.38,255.52
2018,1,28,10,30,895.0,65.0,3.6,15.6,500.0,381.56,292.27
2018,1,28,10,45,907.5,66.0,3.4,15.9,526.0,420.34,326.31
2018,1,28,11,0,920.0,67.0,3.2,16.2,552.0,457.75,358.33
2018,1,28,11,15,927.0,68.0,3.1,16.45,570.0,491.08,386.58
2018,1,28,11,30,934.0,69.0,3.0,16.7,588.0,522.3,412.46
2018,1,28,11,45,938.0,69.0,2.95,16.9,598.0,548.73,434.27
2018,1,28,12,0,942.0,69.0,2.9,17.1,608.0,572.6,453.62
2018,1,28,12,15,943.0,69.0,2.9,17.3,610.0,592.11,469.44
2018,1,28,12,30,944.0,69.0,2.9,17.5,612.0,608.71,482.78
2018,1,28,12,45,942.0,69.0,2.9,17.65,606.5,620.6,492.43
2018,1,28,13,0,940.0,69.0,2.9,17.8,601.0,629.4,499.61
2018,1,28,13,15,935.0,68.5,2.9,17.9,587.0,632.76,502.7
2018,1,28,13,30,930.0,68.0,2.9,18.0,573.0,632.99,503.35
2018,1,28,13,45,920.5,67.5,2.9,18.05,551.5,627.41,499.65
2018,1,28,14,0,911.0,67.0,2.9,18.1,530.0,618.82,493.58
2018,1,28,14,15,898.0,66.0,2.85,18.1,502.0,604.71,483.14
2018,1,28,14,30,885.0,65.0,2.8,18.1,474.0,587.9,470.45
2018,1,28,14,45,865.5,63.5,2.8,18.1,439.0,564.3,452.52
2018,1,28,15,0,846.0,62.0,2.8,18.1,404.0,538.57,432.56
2018,1,28,15,15,782.0,65.5,2.8,18.1,357.0,495.66,398.62
2018,1,28,15,30,718.0,69.0,2.8,18.1,310.0,450.27,362.16
2018,1,28,15,45,629.0,68.0,2.6,17.75,258.5,390.93,314.11
2018,1,28,16,0,540.0,67.0,2.4,17.4,207.0,332.69,266.06
2018,1,28,16,15,511.0,57.0,2.45,17.2,169.5,293.44,232.13
2018,1,28,16,30,482.0,47.0,2.5,17.0,132.0,254.72,197.29
2018,1,28,16,45,374.0,38.5,2.5,16.75,92.5,190.68,142.1
2018,1,28,17,0,266.0,30.0,2.5,16.5,53.0,133.88,85.69
2018,1,28,17,15,158.0,18.5,2.55,16.4,30.0,61.83,0.0
2018,1,28,17,30,50.0,7.0,2.6,16.3,7.0,6.88,0.0
2018,1,28,17,45,25.0,3.5,2.6,16.2,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,7.5,4.6,12.35,7.5,7.37,0.0
2018,1,29,7,30,7.0,15.0,4.6,12.5,15.0,14.74,0.0
2018,1,29,7,45,24.5,31.5,4.55,12.6,34.5,28.64,16.5
2018,1,29,8,0,42.0,48.0,4.5,12.7,54.0,42.89,31.59
2018,1,29,8,15,62.0,66.5,4.3,12.9,78.5,55.78,43.74
2018,1,29,8,30,82.0,85.0,4.1,13.1,103.0,70.64,57.38
2018,1,29,8,45,88.5,102.5,3.9,13.25,126.0,91.65,69.74
2018,1,29,9,0,95.0,120.0,3.7,13.4,149.0,113.33,86.83
2018,1,29,9,15,95.5,137.5,3.4,13.65,170.0,134.78,104.49
2018,1,29,9,30,96.0,155.0,3.1,13.9,191.0,158.94,124.61
2018,1,29,9,45,124.0,172.0,2.75,14.1,223.0,183.97,144.43
2018,1,29,10,0,152.0,189.0,2.4,14.3,255.0,214.02,168.47
2018,1,29,10,15,119.0,190.0,2.2,14.6,244.0,212.8,168.5
2018,1,29,10,30,86.0,191.0,2.0,14.9,233.0,209.84,166.74
2018,1,29,10,45,54.0,194.5,1.8,15.2,221.5,204.84,162.9
2018,1,29,11,0,22.0,198.0,1.6,15.5,210.0,198.38,157.54
2018,1,29,11,15,27.0,207.5,1.5,15.7,222.5,210.94,167.33
2018,1,29,11,30,32.0,217.0,1.4,15.9,235.0,223.6,177.1
2018,1,29,11,45,25.0,206.0,1.25,16.1,220.0,211.16,166.85
2018,1,29,12,0,18.0,195.0,1.1,16.3,205.0,197.92,156.05
2018,1,29,12,15,22.0,195.5,1.15,16.4,208.0,201.39,158.91
2018,1,29,12,30,26.0,196.0,1.2,16.5,211.0,206.53,163.08
2018,1,29,12,45,25.0,184.0,1.25,16.65,198.5,195.25,154.13
2018,1,29,13,0,24.0,172.0,1.3,16.8,186.0,183.69,145.01
2018,1,29,13,15,27.5,172.5,1.25,16.75,188.0,187.13,147.99
2018,1,29,13,30,31.0,173.0,1.2,16.7,190.0,190.57,150.95
2018,1,29,13,45,27.0,172.0,1.2,16.7,186.5,187.94,148.93
2018,1,29,14,0,23.0,171.0,1.2,16.7,183.0,181.76,144.1
2018,1,29,14,15,217.5,139.0,1.25,16.65,241.0,277.33,224.22
2018,1,29,14,30,412.0,107.0,1.3,16.6,299.0,361.5,292.83
2018,1,29,14,45,410.5,122.5,1.4,16.6,302.0,373.68,301.71
2018,1,29,15,0,409.0,138.0,1.5,16.6,305.0,384.59,309.94
2018,1,29,15,15,302.0,122.0,1.5,16.6,238.5,297.01,240.33
2018,1,29,15,30,195.0,106.0,1.5,16.6,172.0,219.22,177.38
2018,1,29,15,45,270.5,97.0,1.75,16.4,175.5,242.47,196.59
2018,1,29,16,0,346.0,88.0,2.0,16.2,179.0,267.56,215.74
2018,1,29,16,15,305.0,75.0,2.05,16.05,144.0,226.25,180.36
2018,1,29,16,30,264.0,62.0,2.1,15.9,109.0,186.8,145.99
2018,1,29,16,45,206.0,48.0,2.2,15.75,78.0,142.41,107.19
2018,1,29,17,0,148.0,34.0,2.3,15.6,47.0,102.32,67.5
2018,1,29,17,15,84.5,20.0,2.4,15.5,26.5,50.95,0.0
2018,1,29,17,30,21.0,6.0,2.5,15.4,6.0,10.98,0.0
2018,1,29,17,45,10.5,3.0,2.55,15.3,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,30,7,15,22.0,9.0,4.2,13.5,10.0,8.85,0.0
2018,1,30,7,30,44.0,18.0,4.2,13.6,20.0,15.19,0.0
2018,1,30,7,45,170.0,32.5,4.2,13.75,53.5,25.29,14.19
2018,1,30,8,0,296.0,47.0,4.2,13.9,87.0,35.9,25.47
2018,1,30,8,15,468.0,47.5,4.05,14.0,139.0,34.37,24.76
2018,1,30,8,30,640.0,48.0,3.9,14.1,191.0,39.91,29.97
2018,1,30,8,45,691.0,52.0,3.8,14.25,236.0,78.99,39.35
2018,1,30,9,0,742.0,56.0,3.7,14.4,281.0,122.45,66.66
2018,1,30,9,15,775.0,58.5,3.5,14.6,323.0,165.85,100.47
2018,1,30,9,30,808.0,61.0,3.3,14.8,365.0,211.26,139.19
2018,1,30,9,45,832.0,62.5,3.15,15.0,403.0,255.28,178.58
2018,1,30,10,0,856.0,64.0,3.0,15.2,441.0,302.68,220.98
2018,1,30,10,15,813.0,79.0,2.8,15.4,457.5,335.73,252.89
2018,1,30,10,30,770.0,94.0,2.6,15.6,474.0,366.75,281.89
2018,1,30,10,45,787.0,94.0,2.4,15.8,499.0,402.6,312.83
2018,1,30,11,0,804.0,94.0,2.2,16.0,524.0,437.74,342.35
2018,1,30,11,15,820.5,94.0,2.1,16.25,545.0,471.66,370.3
2018,1,30,11,30,837.0,94.0,2.0,16.5,566.0,504.33,396.59
2018,1,30,11,45,886.0,82.5,1.95,16.75,589.5,541.55,426.03
2018,1,30,12,0,935.0,71.0,1.9,17.0,613.0,577.32,453.88
2018,1,30,12,15,936.5,70.5,1.85,17.25,615.0,596.62,468.78
2018,1,30,12,30,938.0,70.0,1.8,17.5,617.0,613.03,481.31
2018,1,30,12,45,937.5,69.0,1.8,17.75,611.5,624.78,490.48
2018,1,30,13,0,937.0,68.0,1.8,18.0,606.0,633.46,497.24
2018,1,30,13,15,932.0,67.5,1.95,18.05,592.0,636.85,501.25
2018,1,30,13,30,927.0,67.0,2.1,18.1,578.0,637.09,502.82
2018,1,30,13,45,918.0,67.0,2.25,18.1,557.0,632.34,500.64
2018,1,30,14,0,909.0,67.0,2.4,18.1,536.0,624.58,496.06
2018,1,30,14,15,896.5,65.5,2.65,18.0,507.5,610.18,486.93
2018,1,30,14,30,884.0,64.0,2.9,17.9,479.0,593.04,475.36
2018,1,30,14,45,817.0,71.5,3.15,17.75,433.5,554.7,446.73
2018,1,30,15,0,750.0,79.0,3.4,17.6,388.0,513.2,415.08
2018,1,30,15,15,725.5,75.5,3.4,17.6,350.5,482.46,390.71
2018,1,30,15,30,701.0,72.0,3.4,17.6,313.0,452.31,366.06
2018,1,30,15,45,591.0,74.0,3.8,16.95,258.5,384.02,311.71
2018,1,30,16,0,481.0,76.0,4.2,16.3,204.0,319.53,259.01
2018,1,30,16,15,496.5,61.0,4.3,16.0,172.0,295.63,237.21
2018,1,30,16,30,512.0,46.0,4.4,15.7,140.0,269.18,211.67
2018,1,30,16,45,463.0,38.0,4.5,15.4,104.5,225.09,170.85
2018,1,30,17,0,414.0,30.0,4.6,15.1,69.0,183.8,125.23
2018,1,30,17,15,254.0,20.0,4.6,14.95,39.5,102.57,0.0
2018,1,30,17,30,94.0,10.0,4.6,14.8,10.0,32.9,0.0
2018,1,30,17,45,47.0,5.0,4.6,14.7,5.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,1,31,7,15,110.0,11.0,3.8,13.4,16.0,10.81,0.0
2018,1,31,7,30,220.0,22.0,3.7,13.6,32.0,18.72,0.0
2018,1,31,7,45,247.5,33.0,3.6,13.8,57.0,25.65,14.79
2018,1,31,8,0,275.0,44.0,3.5,14.0,82.0,33.34,23.31
2018,1,31,8,15,277.5,61.5,3.3,14.15,112.0,45.88,34.92
2018,1,31,8,30,280.0,79.0,3.1,14.3,142.0,61.22,48.85
2018,1,31,8,45,358.0,87.5,2.85,14.45,186.0,89.09,58.23
2018,1,31,9,0,436.0,96.0,2.6,14.6,230.0,124.15,80.82
2018,1,31,9,15,501.0,99.0,2.5,14.75,273.5,159.43,106.86
2018,1,31,9,30,566.0,102.0,2.4,14.9,317.0,199.74,139.13
2018,1,31,9,45,651.0,97.0,2.3,15.1,367.5,242.55,174.06
2018,1,31,10,0,736.0,92.0,2.2,15.3,418.0,291.65,214.95
2018,1,31,10,15,814.5,79.5,2.3,15.45,464.0,339.17,255.37
2018,1,31,10,30,893.0,67.0,2.4,15.6,510.0,390.92,299.18
2018,1,31,10,45,902.5,68.0,2.5,15.8,535.0,428.76,332.53
2018,1,31,11,0,912.0,69.0,2.6,16.0,560.0,465.05,363.96
2018,1,31,11,15,918.5,70.0,2.65,16.1,578.0,498.18,392.3
2018,1,31,11,30,925.0,71.0,2.7,16.2,596.0,529.2,418.39
2018,1,31,11,45,928.5,71.5,2.75,16.3,606.0,555.9,440.66
2018,1,31,12,0,932.0,72.0,2.8,16.4,616.0,580.03,460.56
2018,1,31,12,15,930.5,72.5,2.85,16.5,617.5,598.66,475.98
2018,1,31,12,30,929.0,73.0,2.9,16.6,619.0,614.34,488.91
2018,1,31,12,45,923.0,74.0,2.95,16.7,612.0,624.87,497.76
2018,1,31,13,0,917.0,75.0,3.0,16.8,605.0,632.28,504.14
2018,1,31,13,15,849.0,92.5,3.05,16.85,574.5,617.56,493.11
2018,1,31,13,30,781.0,110.0,3.1,16.9,544.0,598.33,478.61
2018,1,31,13,45,696.0,128.0,3.15,17.0,504.0,567.63,454.98
2018,1,31,14,0,611.0,146.0,3.2,17.1,464.0,533.96,428.81
2018,1,31,14,15,613.5,135.0,3.2,17.1,440.0,521.61,420.14
2018,1,31,14,30,616.0,124.0,3.2,17.1,416.0,506.94,409.38
2018,1,31,14,45,550.0,128.0,3.2,17.1,374.5,463.47,375.33
2018,1,31,15,0,484.0,132.0,3.2,17.1,333.0,423.38,343.5
2018,1,31,15,15,536.0,110.0,3.2,17.1,312.5,422.04,342.89
2018,1,31,15,30,588.0,88.0,3.2,17.1,292.0,414.35,336.54
2018,1,31,15,45,593.5,74.5,3.3,16.8,257.5,388.17,315.03
2018,1,31,16,0,599.0,61.0,3.4,16.5,223.0,359.68,290.68
2018,1,31,16,15,493.0,59.5,3.45,16.25,176.5,294.44,235.81
2018,1,31,16,30,387.0,58.0,3.5,16.0,130.0,232.95,183.33
2018,1,31,16,45,270.5,47.5,3.6,15.75,91.0,166.45,126.67
2018,1,31,17,0,154.0,37.0,3.7,15.5,52.0,108.69,75.04
2018,1,31,17,15,85.0,22.0,3.7,15.4,29.5,54.83,0.0
2018,1,31,17,30,16.0,7.0,3.7,15.3,7.0,10.86,0.0
2018,1,31,17,45,8.0,3.5,3.75,15.2,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
