Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,449.97,374.51
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,453.82,378.39
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,448.08,374.4
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,408.39,342.64
2018,3,3,16,0,353.0,133.0,4.7,10.4,271.0,368.15,309.92
2018,3,3,16,15,490.0,100.0,4.6,10.25,264.5,397.19,335.08
2018,3,3,16,30,627.0,67.0,4.5,10.1,258.0,418.38,351.74
2018,3,3,16,45,575.0,61.5,4.45,10.0,212.0,364.1,303.82
2018,3,3,17,0,523.0,56.0,4.4,9.9,166.0,312.4,256.86
2018,3,3,17,15,369.0,48.0,4.25,9.85,115.0,219.69,175.67
2018,3,3,17,30,215.0,40.0,4.1,9.8,64.0,140.07,104.9
2018,3,3,17,45,125.0,25.0,3.95,9.7,37.0,79.77,20.01
2018,3,3,18,0,35.0,10.0,3.8,9.6,10.0,19.27,0.0
2018,3,3,18,15,17.5,5.0,3.75,9.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,1.2,9.75,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,1.1,9.8,5.0,0.0,0.0
2018,3,4,6,45,168.0,17.5,0.95,9.9,27.5,17.2,0.0
2018,3,4,7,0,294.0,29.0,0.8,10.0,50.0,24.25,9.01
2018,3,4,7,15,420.0,36.5,0.75,10.1,94.0,28.01,18.74
2018,3,4,7,30,546.0,44.0,0.7,10.2,138.0,31.84,22.91
2018,3,4,7,45,622.0,49.0,0.65,10.3,189.5,36.66,27.59
2018,3,4,8,0,698.0,54.0,0.6,10.4,241.0,58.04,31.56
2018,3,4,8,15,743.0,57.5,0.6,10.45,292.5,102.59,53.58
2018,3,4,8,30,788.0,61.0,0.6,10.5,344.0,151.47,88.5
2018,3,4,8,45,819.0,63.0,0.55,10.55,393.0,200.51,129.25
2018,3,4,9,0,850.0,65.0,0.5,10.6,442.0,255.61,177.18
2018,3,4,9,15,869.0,68.0,0.45,10.7,487.0,306.31,222.3
2018,3,4,9,30,888.0,71.0,0.4,10.8,532.0,357.53,267.2
2018,3,4,9,45,901.0,74.0,0.3,10.95,571.5,406.76,309.12
2018,3,4,10,0,914.0,77.0,0.2,11.1,611.0,455.47,349.12
2018,3,4,10,15,926.0,77.5,0.25,11.2,644.5,500.64,386.41
2018,3,4,10,30,938.0,78.0,0.3,11.3,678.0,544.7,421.9
2018,3,4,10,45,947.5,79.5,0.35,11.45,705.5,587.01,455.1
2018,3,4,11,0,957.0,81.0,0.4,11.6,733.0,627.58,486.25
2018,3,4,11,15,962.0,81.5,0.5,11.7,751.5,662.53,513.53
2018,3,4,11,30,967.0,82.0,0.6,11.8,770.0,695.05,538.72
2018,3,4,11,45,970.0,82.0,0.7,11.9,780.0,723.17,560.49
2018,3,4,12,0,973.0,82.0,0.8,12.0,790.0,748.45,578.83
2018,3,4,12,15,973.5,82.0,0.9,12.05,792.0,769.01,594.04
2018,3,4,12,30,974.0,82.0,1.0,12.1,794.0,786.42,607.19
2018,3,4,12,45,972.0,82.0,1.1,12.15,787.0,798.77,616.95
2018,3,4,13,0,970.0,82.0,1.2,12.2,780.0,807.79,624.56
2018,3,4,13,15,967.0,81.0,1.3,12.2,765.5,811.65,628.84
2018,3,4,13,30,964.0,80.0,1.4,12.2,751.0,812.12,630.91
2018,3,4,13,45,959.0,80.0,1.55,12.25,729.5,808.78,630.88
2018,3,4,14,0,954.0,80.0,1.7,12.3,708.0,802.15,628.56
2018,3,4,14,15,944.0,78.5,1.8,12.3,677.0,786.95,619.77
2018,3,4,14,30,934.0,77.0,1.9,12.3,646.0,768.69,608.82
2018,3,4,14,45,920.5,76.0,2.05,12.3,609.0,745.57,594.66
2018,3,4,15,0,907.0,75.0,2.2,12.3,572.0,719.83,578.36
2018,3,4,15,15,888.5,72.5,2.2,12.3,528.5,686.6,555.28
2018,3,4,15,30,870.0,70.0,2.2,12.3,485.0,651.4,529.99
2018,3,4,15,45,844.0,67.5,2.6,12.25,437.0,613.37,502.96
2018,3,4,16,0,818.0,65.0,3.0,12.2,389.0,570.74,471.0
2018,3,4,16,15,779.5,62.0,3.1,12.05,338.0,519.78,430.27
2018,3,4,16,30,741.0,59.0,3.2,11.9,287.0,469.28,388.46
2018,3,4,16,45,682.5,54.5,3.35,11.7,235.0,408.11,336.54
2018,3,4,17,0,624.0,50.0,3.5,11.5,183.0,352.7,287.35
2018,3,4,17,15,442.0,46.0,3.6,11.45,127.5,248.59,197.73
2018,3,4,17,30,260.0,42.0,3.7,11.4,72.0,159.49,119.8
2018,3,4,17,45,140.5,25.5,3.8,11.3,40.5,86.34,30.17
2018,3,4,18,0,21.0,9.0,3.9,11.2,9.0,14.57,0.0
2018,3,4,18,15,10.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,5,6,15,26.5,4.0,4.8,9.4,3.0,0.0,0.0
2018,3,5,6,30,53.0,8.0,4.8,9.6,6.0,0.0,0.0
2018,3,5,6,45,169.0,19.0,4.8,9.75,29.0,18.68,0.0
2018,3,5,7,0,285.0,30.0,4.8,9.9,52.0,24.9,11.18
2018,3,5,7,15,391.0,39.5,4.75,10.1,94.5,30.58,21.01
2018,3,5,7,30,497.0,49.0,4.7,10.3,137.0,36.06,26.62
2018,3,5,7,45,590.5,54.0,4.6,10.45,191.5,37.36,28.14
2018,3,5,8,0,684.0,59.0,4.5,10.6,246.0,65.5,36.33
2018,3,5,8,15,740.0,61.5,4.4,10.85,300.0,109.48,58.9
2018,3,5,8,30,796.0,64.0,4.3,11.1,354.0,159.03,94.89
2018,3,5,8,45,826.0,67.0,4.25,11.35,404.0,209.34,137.74
2018,3,5,9,0,856.0,70.0,4.2,11.6,454.0,261.85,184.85
2018,3,5,9,15,879.0,71.5,4.05,11.85,500.0,316.53,234.55
2018,3,5,9,30,902.0,73.0,3.9,12.1,546.0,368.35,281.54
2018,3,5,9,45,920.5,73.0,3.8,12.35,586.5,417.67,325.83
2018,3,5,10,0,939.0,73.0,3.7,12.6,627.0,466.86,368.9
2018,3,5,10,15,949.5,75.0,3.5,12.85,661.0,513.79,408.83
2018,3,5,10,30,960.0,77.0,3.3,13.1,695.0,559.45,446.48
2018,3,5,10,45,967.0,78.0,3.1,13.3,721.0,600.77,479.7
2018,3,5,11,0,974.0,79.0,2.9,13.5,747.0,640.11,510.36
2018,3,5,11,15,978.5,79.5,2.65,13.65,765.5,675.28,536.81
2018,3,5,11,30,983.0,80.0,2.4,13.8,784.0,707.94,560.48
2018,3,5,11,45,985.5,80.0,2.1,13.95,794.0,736.11,579.33
2018,3,5,12,0,988.0,80.0,1.8,14.1,804.0,761.37,594.27
2018,3,5,12,15,989.5,80.0,1.7,14.25,806.0,782.88,607.9
2018,3,5,12,30,991.0,80.0,1.6,14.4,808.0,801.23,619.23
2018,3,5,12,45,990.0,78.5,1.55,14.55,800.5,812.93,626.45
2018,3,5,13,0,989.0,77.0,1.5,14.7,793.0,821.22,631.44
2018,3,5,13,15,984.0,76.5,1.5,14.8,777.0,824.1,633.53
2018,3,5,13,30,979.0,76.0,1.5,14.9,761.0,823.53,633.43
2018,3,5,13,45,972.5,75.5,1.5,15.0,738.0,818.4,630.35
2018,3,5,14,0,966.0,75.0,1.5,15.1,715.0,809.92,625.13
2018,3,5,14,15,956.5,74.0,1.5,15.15,684.5,795.39,615.95
2018,3,5,14,30,947.0,73.0,1.5,15.2,654.0,777.76,604.73
2018,3,5,14,45,916.5,77.0,1.55,15.25,612.0,747.64,585.18
2018,3,5,15,0,886.0,81.0,1.6,15.3,570.0,715.54,564.13
2018,3,5,15,15,752.0,104.0,1.6,15.3,497.0,638.08,508.02
2018,3,5,15,30,618.0,127.0,1.6,15.3,424.0,558.72,448.03
2018,3,5,15,45,606.0,113.0,1.7,15.2,380.0,520.29,420.52
2018,3,5,16,0,594.0,99.0,1.8,15.1,336.0,480.47,390.68
2018,3,5,16,15,610.0,83.0,1.85,14.85,299.0,453.06,369.67
2018,3,5,16,30,626.0,67.0,1.9,14.6,262.0,422.51,344.93
2018,3,5,16,45,542.0,63.0,1.95,14.35,210.0,353.8,288.07
2018,3,5,17,0,458.0,59.0,2.0,14.1,158.0,290.14,233.86
2018,3,5,17,15,372.5,49.5,2.05,13.9,116.0,225.45,177.59
2018,3,5,17,30,287.0,40.0,2.1,13.7,74.0,167.35,125.07
2018,3,5,17,45,189.5,27.0,2.2,13.5,45.0,105.13,45.11
2018,3,5,18,0,92.0,14.0,2.3,13.3,16.0,39.13,0.0
2018,3,5,18,15,46.0,7.0,2.3,13.2,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,6,6,15,16.5,2.5,3.3,11.2,2.0,0.0,0.0
2018,3,6,6,30,33.0,5.0,3.3,11.4,4.0,0.0,0.0
2018,3,6,6,45,86.0,17.0,3.35,11.6,22.0,16.71,0.0
2018,3,6,7,0,139.0,29.0,3.4,11.8,40.0,22.61,10.74
2018,3,6,7,15,202.0,45.5,3.3,11.95,75.0,34.79,24.63
2018,3,6,7,30,265.0,62.0,3.2,12.1,110.0,46.37,35.63
2018,3,6,7,45,293.5,77.0,3.1,12.25,146.0,56.19,44.8
2018,3,6,8,0,322.0,92.0,3.0,12.4,182.0,80.31,55.56
2018,3,6,8,15,339.0,110.0,2.95,12.6,220.5,115.93,79.53
2018,3,6,8,30,356.0,128.0,2.9,12.8,259.0,153.34,108.69
2018,3,6,8,45,410.5,138.5,2.85,13.05,309.5,193.24,140.33
2018,3,6,9,0,465.0,149.0,2.8,13.3,360.0,238.31,177.49
2018,3,6,9,15,660.0,116.0,2.6,13.55,447.5,290.48,217.43
2018,3,6,9,30,855.0,83.0,2.4,13.8,535.0,362.47,275.12
2018,3,6,9,45,885.5,80.0,2.2,14.1,578.5,415.08,320.26
2018,3,6,10,0,916.0,77.0,2.0,14.4,622.0,465.29,362.37
2018,3,6,10,15,927.0,78.5,1.9,14.55,655.5,511.1,400.39
2018,3,6,10,30,938.0,80.0,1.8,14.7,689.0,555.72,436.27
2018,3,6,10,45,945.0,81.5,1.75,14.85,715.0,596.74,468.58
2018,3,6,11,0,952.0,83.0,1.7,15.0,741.0,635.84,498.56
2018,3,6,11,15,957.0,83.5,1.7,15.1,759.0,670.65,525.1
2018,3,6,11,30,962.0,84.0,1.7,15.2,777.0,703.04,549.35
2018,3,6,11,45,942.5,93.0,1.7,15.25,779.5,724.79,565.26
2018,3,6,12,0,923.0,102.0,1.7,15.3,782.0,742.79,577.53
2018,3,6,12,15,845.5,132.5,1.8,15.3,756.5,738.21,574.82
2018,3,6,12,30,768.0,163.0,1.9,15.3,731.0,728.46,567.86
2018,3,6,12,45,745.0,171.0,1.95,15.35,718.0,731.92,570.78
2018,3,6,13,0,722.0,179.0,2.0,15.4,705.0,732.39,571.4
2018,3,6,13,15,727.5,171.5,2.0,15.35,692.5,735.86,574.82
2018,3,6,13,30,733.0,164.0,2.0,15.3,680.0,736.64,576.32
2018,3,6,13,45,742.0,153.5,2.0,15.3,662.0,734.19,575.5
2018,3,6,14,0,751.0,143.0,2.0,15.3,644.0,728.81,572.43
2018,3,6,14,15,728.5,142.0,2.0,15.25,610.5,707.07,557.68
2018,3,6,14,30,706.0,141.0,2.0,15.2,577.0,683.16,540.99
2018,3,6,14,45,691.5,134.5,2.0,15.15,540.5,657.16,522.88
2018,3,6,15,0,677.0,128.0,2.0,15.1,504.0,629.16,503.07
2018,3,6,15,15,672.0,118.5,2.0,15.1,468.0,602.56,484.1
2018,3,6,15,30,667.0,109.0,2.0,15.1,432.0,573.85,463.17
2018,3,6,15,45,662.5,98.5,2.1,14.9,392.5,542.35,440.43
2018,3,6,16,0,658.0,88.0,2.2,14.7,353.0,508.97,415.45
2018,3,6,16,15,621.0,80.5,2.25,14.45,305.0,458.78,376.02
2018,3,6,16,30,584.0,73.0,2.3,14.2,257.0,409.37,335.98
2018,3,6,16,45,514.0,67.0,2.3,13.95,208.0,346.46,283.5
2018,3,6,17,0,444.0,61.0,2.3,13.7,159.0,287.63,232.92
2018,3,6,17,15,319.0,52.5,2.4,13.5,113.0,206.53,163.5
2018,3,6,17,30,194.0,44.0,2.5,13.3,67.0,138.99,104.61
2018,3,6,17,45,132.5,28.5,2.55,13.15,41.0,89.93,43.67
2018,3,6,18,0,71.0,13.0,2.6,13.0,15.0,32.57,0.0
2018,3,6,18,15,35.5,6.5,2.55,13.0,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,6,15,9.5,2.5,2.7,12.95,2.5,0.0,0.0
2018,3,7,6,30,19.0,5.0,2.9,13.0,5.0,0.0,0.0
2018,3,7,6,45,36.0,11.5,3.05,13.05,14.0,11.3,0.0
2018,3,7,7,0,53.0,18.0,3.2,13.1,23.0,15.33,6.0
2018,3,7,7,15,26.5,21.0,3.25,13.3,23.5,19.45,11.28
2018,3,7,7,30,0.0,24.0,3.3,13.5,24.0,23.15,14.93
2018,3,7,7,45,0.0,36.0,3.3,13.65,36.0,34.75,25.49
2018,3,7,8,0,0.0,48.0,3.3,13.8,48.0,46.36,34.07
2018,3,7,8,15,41.0,78.5,3.3,14.0,94.0,77.01,58.38
2018,3,7,8,30,82.0,109.0,3.3,14.2,140.0,108.65,82.91
2018,3,7,8,45,243.5,135.5,3.35,14.35,244.0,164.29,122.76
2018,3,7,9,0,405.0,162.0,3.4,14.5,348.0,237.04,178.18
2018,3,7,9,15,505.5,153.5,3.45,14.65,408.5,281.59,214.11
2018,3,7,9,30,606.0,145.0,3.5,14.8,469.0,334.49,257.79
2018,3,7,9,45,591.5,163.0,3.55,14.95,498.0,374.93,293.2
2018,3,7,10,0,577.0,181.0,3.6,15.1,527.0,412.94,325.72
2018,3,7,10,15,753.0,129.0,3.65,15.2,605.5,475.15,376.72
2018,3,7,10,30,929.0,77.0,3.7,15.3,684.0,552.85,439.72
2018,3,7,10,45,938.0,77.5,3.75,15.4,710.5,593.68,473.06
2018,3,7,11,0,947.0,78.0,3.8,15.5,737.0,632.73,504.5
2018,3,7,11,15,952.5,78.5,3.8,15.55,755.5,667.64,532.14
2018,3,7,11,30,958.0,79.0,3.8,15.6,774.0,700.16,557.5
2018,3,7,11,45,960.5,79.5,3.85,15.65,784.0,728.12,578.41
2018,3,7,12,0,963.0,80.0,3.9,15.7,794.0,753.25,596.6
2018,3,7,12,15,965.0,78.5,3.9,15.7,795.5,773.06,610.85
2018,3,7,12,30,967.0,77.0,3.9,15.7,797.0,789.75,622.92
2018,3,7,12,45,967.5,75.5,3.9,15.7,790.5,802.12,631.96
2018,3,7,13,0,968.0,74.0,3.9,15.7,784.0,811.19,638.75
2018,3,7,13,15,963.0,73.5,3.85,15.7,768.0,813.76,640.75
2018,3,7,13,30,958.0,73.0,3.8,15.7,752.0,812.95,640.48
2018,3,7,13,45,951.0,73.0,3.8,15.7,729.0,807.79,637.45
2018,3,7,14,0,944.0,73.0,3.8,15.7,706.0,799.36,632.21
2018,3,7,14,15,933.0,71.5,3.8,15.65,674.5,783.11,621.49
2018,3,7,14,30,922.0,70.0,3.8,15.6,643.0,763.84,608.67
2018,3,7,14,45,907.0,69.5,3.75,15.55,605.5,739.93,592.24
2018,3,7,15,0,892.0,69.0,3.7,15.5,568.0,713.51,573.94
2018,3,7,15,15,874.0,67.0,3.7,15.5,525.5,681.03,551.05
2018,3,7,15,30,856.0,65.0,3.7,15.5,483.0,646.61,526.49
2018,3,7,15,45,828.5,63.0,3.6,15.3,435.0,604.47,494.57
2018,3,7,16,0,801.0,61.0,3.5,15.1,387.0,565.13,463.66
2018,3,7,16,15,762.5,58.5,3.5,14.9,336.5,514.73,423.48
2018,3,7,16,30,724.0,56.0,3.5,14.7,286.0,464.9,382.5
2018,3,7,16,45,652.0,53.5,3.5,14.5,233.0,399.23,327.34
2018,3,7,17,0,580.0,51.0,3.5,14.3,180.0,340.26,275.93
2018,3,7,17,15,382.5,48.0,3.5,14.2,124.0,230.7,183.02
2018,3,7,17,30,185.0,45.0,3.5,14.1,68.0,137.36,103.68
2018,3,7,17,45,119.5,29.0,3.55,13.95,41.0,82.0,43.14
2018,3,7,18,0,54.0,13.0,3.6,13.8,14.0,27.99,0.0
2018,3,7,18,15,27.0,6.5,3.5,13.8,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.4,13.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.5,1.2,14.15,10.5,10.32,0.0
2018,3,8,7,0,0.0,18.0,1.1,14.3,18.0,17.37,8.01
2018,3,8,7,15,0.0,26.5,1.0,14.4,26.5,25.58,16.64
2018,3,8,7,30,0.0,35.0,0.9,14.5,35.0,33.79,24.35
2018,3,8,7,45,0.0,45.0,0.8,14.65,45.0,43.47,33.2
2018,3,8,8,0,0.0,55.0,0.7,14.8,55.0,53.14,39.73
2018,3,8,8,15,0.0,78.0,0.65,14.95,78.0,74.64,57.81
2018,3,8,8,30,0.0,101.0,0.6,15.1,101.0,95.84,75.32
2018,3,8,8,45,8.0,134.0,0.55,15.25,137.5,127.55,100.82
2018,3,8,9,0,16.0,167.0,0.5,15.4,174.0,160.17,126.6
2018,3,8,9,15,46.5,194.0,0.45,15.55,218.0,191.49,150.39
2018,3,8,9,30,77.0,221.0,0.4,15.7,262.0,229.5,179.44
2018,3,8,9,45,176.5,242.0,0.4,15.85,346.0,289.65,224.88
2018,3,8,10,0,276.0,263.0,0.4,16.0,430.0,359.15,277.18
2018,3,8,10,15,402.0,241.5,0.45,16.05,499.0,412.91,318.14
2018,3,8,10,30,528.0,220.0,0.5,16.1,568.0,477.58,367.39
2018,3,8,10,45,661.5,179.0,0.55,16.2,631.5,536.37,412.31
2018,3,8,11,0,795.0,138.0,0.6,16.3,695.0,603.25,462.73
2018,3,8,11,15,862.0,115.5,0.65,16.35,733.0,650.48,498.0
2018,3,8,11,30,929.0,93.0,0.7,16.4,771.0,699.43,534.26
2018,3,8,11,45,935.0,92.0,0.8,16.45,782.0,727.65,554.98
2018,3,8,12,0,941.0,91.0,0.9,16.5,793.0,753.26,573.28
2018,3,8,12,15,944.5,89.5,0.95,16.45,795.5,773.8,587.73
2018,3,8,12,30,948.0,88.0,1.0,16.4,798.0,791.35,600.27
2018,3,8,12,45,953.0,85.5,1.05,16.4,793.5,805.91,610.81
2018,3,8,13,0,958.0,83.0,1.1,16.4,789.0,817.29,619.33
2018,3,8,13,15,955.0,82.0,1.15,16.35,774.5,820.83,622.82
2018,3,8,13,30,952.0,81.0,1.2,16.3,760.0,821.02,624.24
2018,3,8,13,45,947.5,79.5,1.25,16.25,737.5,816.18,622.4
2018,3,8,14,0,943.0,78.0,1.3,16.2,715.0,808.05,618.44
2018,3,8,14,15,934.0,78.0,1.35,16.15,685.5,794.9,611.14
2018,3,8,14,30,925.0,78.0,1.4,16.1,656.0,778.74,601.82
2018,3,8,14,45,801.5,107.5,1.45,16.05,587.5,711.99,556.57
2018,3,8,15,0,678.0,137.0,1.5,16.0,519.0,645.23,509.13
2018,3,8,15,15,588.0,139.0,1.5,16.0,452.5,572.15,455.45
2018,3,8,15,30,498.0,141.0,1.5,16.0,386.0,497.78,399.57
2018,3,8,15,45,397.0,138.5,1.6,15.75,322.0,418.31,338.87
2018,3,8,16,0,296.0,136.0,1.7,15.5,258.0,335.34,273.63
2018,3,8,16,15,201.5,132.0,1.75,15.25,210.0,268.64,219.54
2018,3,8,16,30,107.0,128.0,1.8,15.0,162.0,201.61,164.06
2018,3,8,16,45,64.5,103.5,1.85,14.75,123.0,143.89,116.04
2018,3,8,17,0,22.0,79.0,1.9,14.5,84.0,95.28,74.89
2018,3,8,17,15,13.0,59.0,1.9,14.3,62.0,66.04,49.77
2018,3,8,17,30,4.0,39.0,1.9,14.1,40.0,41.17,28.13
2018,3,8,17,45,13.0,23.0,1.95,13.85,24.0,28.87,13.15
2018,3,8,18,0,22.0,7.0,2.0,13.6,8.0,13.15,0.0
2018,3,8,18,15,11.0,3.5,2.05,13.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2018,3,9,6,30,0.0,2.0,2.2,12.1,2.0,1.97,0.0
2018,3,9,6,45,0.0,10.0,2.2,12.25,10.0,9.65,0.0
2018,3,9,7,0,0.0,18.0,2.2,12.4,18.0,17.37,8.44
2018,3,9,7,15,0.5,30.0,2.3,12.5,30.0,28.97,19.79
2018,3,9,7,30,1.0,42.0,2.4,12.6,42.0,40.57,30.58
2018,3,9,7,45,0.5,51.0,2.5,12.75,51.0,49.28,38.63
2018,3,9,8,0,0.0,60.0,2.6,12.9,60.0,57.99,44.14
2018,3,9,8,15,1.5,84.5,2.6,13.05,85.0,80.64,63.28
2018,3,9,8,30,3.0,109.0,2.6,13.2,110.0,103.46,82.28
2018,3,9,8,45,11.0,139.5,2.6,13.35,144.5,133.15,106.48
2018,3,9,9,0,19.0,170.0,2.6,13.5,179.0,163.79,131.21
2018,3,9,9,15,66.5,202.0,2.45,13.65,237.5,204.79,163.19
2018,3,9,9,30,114.0,234.0,2.3,13.8,296.0,250.98,199.46
2018,3,9,9,45,156.5,256.5,2.2,13.9,348.0,295.16,234.23
2018,3,9,10,0,199.0,279.0,2.1,14.0,400.0,343.15,271.8
2018,3,9,10,15,254.5,285.0,2.05,14.15,448.5,384.16,303.86
2018,3,9,10,30,310.0,291.0,2.0,14.3,497.0,431.73,340.8
2018,3,9,10,45,326.0,299.0,2.0,14.4,522.5,462.45,364.49
2018,3,9,11,0,342.0,307.0,2.0,14.5,548.0,493.59,388.31
2018,3,9,11,15,294.0,327.5,2.05,14.55,538.5,496.38,389.85
2018,3,9,11,30,246.0,348.0,2.1,14.6,529.0,495.49,388.51
2018,3,9,11,45,230.0,355.0,2.1,14.6,526.0,500.33,391.97
2018,3,9,12,0,214.0,362.0,2.1,14.6,523.0,503.77,394.27
2018,3,9,12,15,242.5,357.0,2.1,14.65,539.5,526.62,412.08
2018,3,9,12,30,271.0,352.0,2.1,14.7,556.0,552.41,431.87
2018,3,9,12,45,282.5,347.0,2.05,14.75,558.0,562.95,439.8
2018,3,9,13,0,294.0,342.0,2.0,14.8,560.0,572.66,447.23
2018,3,9,13,15,284.5,337.0,2.05,14.8,544.5,565.22,442.15
2018,3,9,13,30,275.0,332.0,2.1,14.8,529.0,556.58,436.31
2018,3,9,13,45,265.0,322.0,2.1,14.85,507.0,541.29,425.34
2018,3,9,14,0,255.0,312.0,2.1,14.9,485.0,524.93,413.59
2018,3,9,14,15,225.5,301.0,2.2,14.85,449.0,485.17,384.33
2018,3,9,14,30,196.0,290.0,2.3,14.8,413.0,451.29,359.14
2018,3,9,14,45,213.5,269.5,2.35,14.8,396.5,441.68,353.37
2018,3,9,15,0,231.0,249.0,2.4,14.8,380.0,430.52,346.2
2018,3,9,15,15,266.5,225.0,2.4,14.8,365.5,433.71,350.26
2018,3,9,15,30,302.0,201.0,2.4,14.8,351.0,426.78,346.37
2018,3,9,15,45,301.0,180.5,2.55,14.65,317.5,397.16,324.28
2018,3,9,16,0,300.0,160.0,2.7,14.5,284.0,366.46,300.85
2018,3,9,16,15,291.0,140.0,2.65,14.35,248.0,330.66,272.3
2018,3,9,16,30,282.0,120.0,2.6,14.2,212.0,294.47,242.7
2018,3,9,16,45,252.0,102.0,2.6,14.05,173.5,249.8,205.17
2018,3,9,17,0,222.0,84.0,2.6,13.9,135.0,206.8,168.12
2018,3,9,17,15,180.5,66.0,2.55,13.8,100.5,160.86,127.83
2018,3,9,17,30,139.0,48.0,2.5,13.7,66.0,118.12,89.6
2018,3,9,17,45,105.0,31.0,2.45,13.55,41.0,81.46,48.66
2018,3,9,18,0,71.0,14.0,2.4,13.4,16.0,34.19,0.0
2018,3,9,18,15,35.5,7.0,2.35,13.35,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,2.4,13.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.5,13.3,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,2.6,13.35,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,2.7,13.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,2.6,13.45,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,2.5,13.5,7.0,6.75,0.37
2018,3,10,7,45,0.0,9.0,2.4,13.6,9.0,8.68,2.15
2018,3,10,8,0,0.0,11.0,2.3,13.7,11.0,10.61,3.48
2018,3,10,8,15,0.0,18.5,2.2,13.7,18.5,17.85,9.7
2018,3,10,8,30,0.0,26.0,2.1,13.7,26.0,25.09,15.88
2018,3,10,8,45,0.0,26.0,1.95,13.75,26.0,25.1,15.83
2018,3,10,9,0,0.0,26.0,1.8,13.8,26.0,25.1,15.77
2018,3,10,9,15,0.0,33.5,1.8,13.85,33.5,32.36,21.86
2018,3,10,9,30,0.0,41.0,1.8,13.9,41.0,39.62,27.91
2018,3,10,9,45,0.0,51.5,1.8,13.95,51.5,49.79,36.35
2018,3,10,10,0,0.0,62.0,1.8,14.0,62.0,59.96,44.74
2018,3,10,10,15,0.0,55.5,1.8,14.1,55.5,53.68,39.38
2018,3,10,10,30,0.0,49.0,1.8,14.2,49.0,47.39,34.06
2018,3,10,10,45,0.0,49.5,1.85,14.3,49.5,47.88,34.39
2018,3,10,11,0,0.0,50.0,1.9,14.4,50.0,48.37,34.73
2018,3,10,11,15,0.0,78.5,1.95,14.5,78.5,76.0,57.49
2018,3,10,11,30,0.0,107.0,2.0,14.6,107.0,103.57,79.96
2018,3,10,11,45,0.0,115.0,2.05,14.65,115.0,111.32,86.16
2018,3,10,12,0,0.0,123.0,2.1,14.7,123.0,119.1,92.42
2018,3,10,12,15,0.0,125.5,2.15,14.7,125.5,121.57,94.4
2018,3,10,12,30,0.0,128.0,2.2,14.7,128.0,124.05,96.41
2018,3,10,12,45,0.0,118.5,2.25,14.7,118.5,114.86,88.98
2018,3,10,13,0,0.0,109.0,2.3,14.7,109.0,105.64,81.54
2018,3,10,13,15,0.0,104.5,2.3,14.7,104.5,101.27,78.04
2018,3,10,13,30,0.0,100.0,2.3,14.7,100.0,96.88,74.54
2018,3,10,13,45,0.0,118.5,2.3,14.7,118.5,115.0,89.44
2018,3,10,14,0,0.0,137.0,2.3,14.7,137.0,133.28,104.42
2018,3,10,14,15,0.0,137.0,2.25,14.65,137.0,133.4,104.67
2018,3,10,14,30,0.0,137.0,2.2,14.6,137.0,133.55,105.01
2018,3,10,14,45,0.0,140.5,2.15,14.55,140.5,137.25,108.28
2018,3,10,15,0,0.0,144.0,2.1,14.5,144.0,141.09,111.68
2018,3,10,15,15,0.0,140.5,2.1,14.5,140.5,137.95,109.39
2018,3,10,15,30,0.0,137.0,2.1,14.5,137.0,134.9,107.21
2018,3,10,15,45,0.0,115.5,1.9,14.4,115.5,113.33,89.7
2018,3,10,16,0,0.0,94.0,1.7,14.3,94.0,91.72,71.99
2018,3,10,16,15,0.0,87.0,1.7,14.25,87.0,85.01,66.58
2018,3,10,16,30,0.0,80.0,1.7,14.2,80.0,78.37,61.12
2018,3,10,16,45,0.0,70.5,1.7,14.1,70.5,69.2,53.39
2018,3,10,17,0,0.0,61.0,1.7,14.0,61.0,60.14,45.55
2018,3,10,17,15,0.0,46.0,1.85,13.95,46.0,45.04,32.41
2018,3,10,17,30,0.0,31.0,2.0,13.9,31.0,29.94,19.13
2018,3,10,17,45,0.0,19.5,2.15,13.85,19.5,18.82,7.79
2018,3,10,18,0,0.0,8.0,2.3,13.8,8.0,7.86,0.0
2018,3,10,18,15,0.0,4.0,2.3,13.8,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,2.8,11.8,2.0,1.97,0.0
2018,3,11,6,45,0.0,8.5,2.75,11.95,8.5,8.19,0.0
2018,3,11,7,0,0.0,15.0,2.7,12.1,15.0,14.47,6.5
2018,3,11,7,15,0.0,25.0,2.65,12.25,25.0,24.12,15.67
2018,3,11,7,30,0.0,35.0,2.6,12.4,35.0,33.79,24.63
2018,3,11,7,45,0.0,51.5,2.55,12.6,51.5,49.76,39.14
2018,3,11,8,0,0.0,68.0,2.5,12.8,68.0,65.27,50.38
2018,3,11,8,15,4.0,99.5,2.45,13.05,101.0,94.26,74.67
2018,3,11,8,30,8.0,131.0,2.4,13.3,134.0,123.68,98.89
2018,3,11,8,45,30.0,155.5,2.3,13.55,169.5,148.0,117.86
2018,3,11,9,0,52.0,180.0,2.2,13.8,205.0,177.98,141.53
2018,3,11,9,15,244.0,183.5,2.1,14.05,316.5,239.01,186.65
2018,3,11,9,30,436.0,187.0,2.0,14.3,428.0,322.29,251.08
2018,3,11,9,45,399.5,219.5,1.85,14.55,452.5,358.52,281.04
2018,3,11,10,0,363.0,252.0,1.7,14.8,477.0,393.4,308.78
2018,3,11,10,15,395.5,257.5,1.7,15.05,514.0,432.21,339.2
2018,3,11,10,30,428.0,263.0,1.7,15.3,551.0,471.28,369.42
2018,3,11,10,45,575.0,217.0,1.65,15.5,619.0,531.87,416.7
2018,3,11,11,0,722.0,171.0,1.6,15.7,687.0,600.46,469.25
2018,3,11,11,15,741.5,166.5,1.6,15.85,707.5,633.91,494.12
2018,3,11,11,30,761.0,162.0,1.6,16.0,728.0,666.36,518.15
2018,3,11,11,45,767.5,162.5,1.6,16.15,739.5,693.4,537.71
2018,3,11,12,0,774.0,163.0,1.6,16.3,751.0,718.38,555.59
2018,3,11,12,15,828.5,140.0,1.6,16.4,770.5,752.9,580.56
2018,3,11,12,30,883.0,117.0,1.6,16.5,790.0,784.53,602.12
2018,3,11,12,45,856.5,127.5,1.6,16.6,775.5,789.57,605.21
2018,3,11,13,0,830.0,138.0,1.6,16.7,761.0,789.64,605.26
2018,3,11,13,15,735.0,174.0,1.6,16.7,717.5,760.72,585.46
2018,3,11,13,30,640.0,210.0,1.6,16.7,674.0,727.29,560.57
2018,3,11,13,45,649.5,197.5,1.65,16.7,656.0,723.79,559.93
2018,3,11,14,0,659.0,185.0,1.7,16.7,638.0,717.65,557.12
2018,3,11,14,15,565.5,208.0,1.8,16.6,585.0,663.82,518.33
2018,3,11,14,30,472.0,231.0,1.9,16.5,532.0,612.95,481.15
2018,3,11,14,45,460.5,220.0,2.0,16.4,499.5,587.93,464.54
2018,3,11,15,0,449.0,209.0,2.1,16.3,467.0,561.53,446.38
2018,3,11,15,15,448.0,192.0,2.1,16.3,433.5,534.83,427.45
2018,3,11,15,30,447.0,175.0,2.1,16.3,400.0,506.45,406.93
2018,3,11,15,45,392.5,166.5,2.4,15.95,350.0,450.95,365.5
2018,3,11,16,0,338.0,158.0,2.7,15.6,300.0,389.81,318.53
2018,3,11,16,15,262.5,144.5,2.8,15.35,246.5,321.05,263.35
2018,3,11,16,30,187.0,131.0,2.9,15.1,193.0,249.95,205.09
2018,3,11,16,45,157.5,109.5,3.0,14.85,155.5,205.16,167.83
2018,3,11,17,0,128.0,88.0,3.1,14.6,118.0,162.07,131.11
2018,3,11,17,15,98.0,69.0,2.85,14.45,88.5,123.89,97.82
2018,3,11,17,30,68.0,50.0,2.6,14.3,59.0,87.91,66.1
2018,3,11,17,45,40.5,32.0,2.4,14.1,36.5,56.41,34.97
2018,3,11,18,0,13.0,14.0,2.2,13.9,14.0,17.58,0.0
2018,3,11,18,15,6.5,7.0,2.0,13.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,4.5,14.05,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,4.5,14.2,1.0,0.98,0.0
2018,3,12,6,45,0.0,3.0,4.5,14.4,3.0,2.89,0.0
2018,3,12,7,0,0.0,5.0,4.5,14.6,5.0,4.82,0.0
2018,3,12,7,15,0.0,7.5,4.45,14.75,7.5,7.23,0.68
2018,3,12,7,30,0.0,10.0,4.4,14.9,10.0,9.64,2.92
2018,3,12,7,45,0.0,19.0,4.35,15.05,19.0,18.33,9.99
2018,3,12,8,0,0.0,28.0,4.3,15.2,28.0,27.02,17.43
2018,3,12,8,15,0.0,55.5,4.4,15.4,55.5,53.62,39.97
2018,3,12,8,30,0.0,83.0,4.5,15.6,83.0,79.88,61.93
2018,3,12,8,45,0.0,109.0,4.6,15.75,109.0,104.02,81.85
2018,3,12,9,0,0.0,135.0,4.7,15.9,135.0,128.19,101.55
2018,3,12,9,15,0.5,135.0,4.85,16.05,135.5,128.96,101.81
2018,3,12,9,30,1.0,135.0,5.0,16.2,136.0,129.61,102.01
2018,3,12,9,45,5.0,156.0,5.15,16.3,159.5,151.18,119.33
2018,3,12,10,0,9.0,177.0,5.3,16.4,183.0,173.18,136.9
2018,3,12,10,15,10.5,197.0,5.35,16.45,204.0,193.42,152.97
2018,3,12,10,30,12.0,217.0,5.4,16.5,225.0,213.86,169.12
2018,3,12,10,45,17.0,237.0,5.45,16.55,249.0,236.53,187.04
2018,3,12,11,0,22.0,257.0,5.5,16.6,273.0,259.64,205.25
2018,3,12,11,15,33.0,280.0,5.5,16.6,304.5,289.19,228.64
2018,3,12,11,30,44.0,303.0,5.5,16.6,336.0,320.74,253.52
2018,3,12,11,45,39.5,307.0,5.45,16.65,337.0,324.13,255.83
2018,3,12,12,0,35.0,311.0,5.4,16.7,338.0,327.2,257.96
2018,3,12,12,15,25.0,281.0,5.4,16.65,300.0,292.76,230.79
2018,3,12,12,30,15.0,251.0,5.4,16.6,262.0,255.15,201.01
2018,3,12,12,45,10.5,212.0,5.4,16.6,220.0,214.17,168.51
2018,3,12,13,0,6.0,173.0,5.4,16.6,178.0,172.82,135.44
2018,3,12,13,15,4.0,162.5,5.4,16.55,165.5,161.16,126.15
2018,3,12,13,30,2.0,152.0,5.4,16.5,153.0,149.41,116.75
2018,3,12,13,45,7.0,184.0,5.4,16.5,188.5,185.14,145.89
2018,3,12,14,0,12.0,216.0,5.4,16.5,224.0,221.34,175.25
2018,3,12,14,15,11.0,191.0,5.45,16.45,198.0,195.81,155.02
2018,3,12,14,30,10.0,166.0,5.5,16.4,172.0,170.16,134.63
2018,3,12,14,45,5.0,128.0,5.5,16.35,131.0,128.46,100.81
2018,3,12,15,0,0.0,90.0,5.5,16.3,90.0,87.09,66.86
2018,3,12,15,15,86.5,121.0,5.5,16.3,165.0,188.3,153.15
2018,3,12,15,30,173.0,152.0,5.5,16.3,240.0,287.08,235.73
2018,3,12,15,45,187.5,159.0,5.6,16.05,246.0,301.52,248.01
2018,3,12,16,0,202.0,166.0,5.7,15.8,252.0,307.74,253.72
2018,3,12,16,15,155.0,137.0,5.8,15.65,198.0,242.25,199.68
2018,3,12,16,30,108.0,108.0,5.9,15.5,144.0,179.13,146.83
2018,3,12,16,45,138.0,88.5,6.0,15.4,126.5,169.88,139.13
2018,3,12,17,0,168.0,69.0,6.1,15.3,109.0,163.93,133.22
2018,3,12,17,15,207.0,56.0,5.95,15.2,93.0,167.96,134.27
2018,3,12,17,30,246.0,43.0,5.8,15.1,77.0,160.41,123.7
2018,3,12,17,45,190.0,31.5,5.65,15.05,51.0,119.15,79.91
2018,3,12,18,0,134.0,20.0,5.5,15.0,25.0,59.43,0.0
2018,3,12,18,15,67.0,10.0,5.25,15.0,12.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.3,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.35,15.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.25,15.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,15.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,15.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.4,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.95,14.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.9,14.7,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,3.9,14.7,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,3.9,14.7,10.0,9.64,2.52
2018,3,13,7,15,0.0,13.5,3.85,14.7,13.5,13.01,5.8
2018,3,13,7,30,0.0,17.0,3.8,14.7,17.0,16.39,8.96
2018,3,13,7,45,0.0,30.0,3.8,14.65,30.0,28.95,19.1
2018,3,13,8,0,0.0,43.0,3.8,14.6,43.0,41.52,29.85
2018,3,13,8,15,0.0,44.5,3.7,14.65,44.5,42.98,31.04
2018,3,13,8,30,0.0,46.0,3.6,14.7,46.0,44.43,32.19
2018,3,13,8,45,0.0,39.5,3.5,14.7,39.5,38.15,26.78
2018,3,13,9,0,0.0,33.0,3.4,14.7,33.0,31.87,21.38
2018,3,13,9,15,0.0,40.5,3.4,14.75,40.5,39.13,27.42
2018,3,13,9,30,0.0,48.0,3.4,14.8,48.0,46.4,33.42
2018,3,13,9,45,0.0,72.0,3.4,14.85,72.0,69.64,52.69
2018,3,13,10,0,0.0,96.0,3.4,14.9,96.0,92.88,71.76
2018,3,13,10,15,0.0,108.5,3.4,14.95,108.5,104.84,81.4
2018,3,13,10,30,0.0,121.0,3.4,15.0,121.0,116.82,91.02
2018,3,13,10,45,6.5,176.5,3.4,15.05,181.0,173.52,136.92
2018,3,13,11,0,13.0,232.0,3.4,15.1,241.0,230.66,182.42
2018,3,13,11,15,22.0,256.5,3.45,15.15,272.5,260.69,206.06
2018,3,13,11,30,31.0,281.0,3.5,15.2,304.0,291.34,230.14
2018,3,13,11,45,44.5,300.0,3.5,15.25,334.0,321.17,253.57
2018,3,13,12,0,58.0,319.0,3.5,15.3,364.0,351.83,277.52
2018,3,13,12,15,209.0,316.5,3.5,15.3,477.5,466.97,370.13
2018,3,13,12,30,360.0,314.0,3.5,15.3,591.0,587.88,464.48
2018,3,13,12,45,325.5,332.0,3.55,15.3,581.0,586.64,462.24
2018,3,13,13,0,291.0,350.0,3.6,15.3,571.0,583.85,459.5
2018,3,13,13,15,254.0,339.5,3.6,15.3,529.5,548.92,433.01
2018,3,13,13,30,217.0,329.0,3.6,15.3,488.0,507.15,401.35
2018,3,13,13,45,160.5,321.5,3.55,15.3,437.0,456.94,362.18
2018,3,13,14,0,104.0,314.0,3.5,15.3,386.0,400.14,317.53
2018,3,13,14,15,146.5,302.5,3.5,15.3,399.5,428.93,341.78
2018,3,13,14,30,189.0,291.0,3.5,15.3,413.0,450.01,359.75
2018,3,13,14,45,219.5,262.0,3.5,15.3,396.0,441.22,354.64
2018,3,13,15,0,250.0,233.0,3.5,15.3,379.0,437.71,353.59
2018,3,13,15,15,369.5,200.0,3.5,15.3,397.5,483.28,392.62
2018,3,13,15,30,489.0,167.0,3.5,15.3,416.0,529.95,431.48
2018,3,13,15,45,441.5,158.5,3.35,15.15,367.5,477.38,390.08
2018,3,13,16,0,394.0,150.0,3.2,15.0,319.0,426.17,349.56
2018,3,13,16,15,321.5,137.5,3.05,14.85,264.0,349.65,287.96
2018,3,13,16,30,249.0,125.0,2.9,14.7,209.0,285.42,235.07
2018,3,13,16,45,190.0,108.0,2.8,14.55,166.0,227.66,186.78
2018,3,13,17,0,131.0,91.0,2.7,14.4,123.0,167.66,135.93
2018,3,13,17,15,98.0,68.5,2.6,14.2,89.0,123.23,97.61
2018,3,13,17,30,65.0,46.0,2.5,14.0,55.0,80.73,60.69
2018,3,13,17,45,70.0,31.5,2.4,13.8,37.5,70.64,47.07
2018,3,13,18,0,75.0,17.0,2.3,13.6,20.0,46.09,0.0
2018,3,13,18,15,37.5,8.5,2.35,13.55,10.0,8.36,0.0
2018,3,13,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
