Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,23,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,24,5,45,3.5,2.0,2.9,11.95,2.0,0.0,0.0
2018,3,24,6,0,7.0,4.0,2.9,12.0,4.0,0.0,0.0
2018,3,24,6,15,7.0,7.0,2.9,12.1,7.0,6.88,0.0
2018,3,24,6,30,7.0,10.0,2.9,12.2,10.0,9.72,0.0
2018,3,24,6,45,3.5,15.0,2.9,12.3,15.0,14.47,6.8
2018,3,24,7,0,0.0,20.0,2.9,12.4,20.0,19.29,11.49
2018,3,24,7,15,0.0,31.0,2.95,12.45,31.0,29.92,21.24
2018,3,24,7,30,0.0,42.0,3.0,12.5,42.0,40.56,29.27
2018,3,24,7,45,58.5,81.5,3.0,12.55,103.0,75.86,57.26
2018,3,24,8,0,117.0,121.0,3.0,12.6,164.0,120.01,91.46
2018,3,24,8,15,187.5,153.5,3.1,12.65,234.5,167.27,127.86
2018,3,24,8,30,258.0,186.0,3.2,12.7,305.0,217.95,167.79
2018,3,24,8,45,209.5,204.5,3.25,12.7,307.5,239.89,188.44
2018,3,24,9,0,161.0,223.0,3.3,12.7,310.0,252.49,200.68
2018,3,24,9,15,260.5,230.5,3.4,12.75,385.0,303.23,241.06
2018,3,24,9,30,360.0,238.0,3.5,12.8,460.0,367.1,292.4
2018,3,24,9,45,514.0,208.5,3.65,12.85,547.0,429.61,343.24
2018,3,24,10,0,668.0,179.0,3.8,12.9,634.0,506.76,405.89
2018,3,24,10,15,769.5,149.0,4.0,12.95,696.0,565.5,454.15
2018,3,24,10,30,871.0,119.0,4.2,13.0,758.0,631.73,507.97
2018,3,24,10,45,764.5,167.5,4.35,13.0,741.5,641.9,515.74
2018,3,24,11,0,658.0,216.0,4.5,13.0,725.0,644.76,517.38
2018,3,24,11,15,392.0,239.5,4.65,13.0,544.5,504.22,406.9
2018,3,24,11,30,126.0,263.0,4.8,13.0,364.0,346.07,278.04
2018,3,24,11,45,100.5,260.0,5.0,12.95,341.0,328.9,264.43
2018,3,24,12,0,75.0,257.0,5.2,12.9,318.0,310.13,249.02
2018,3,24,12,15,227.0,303.0,5.3,12.9,488.0,481.05,387.87
2018,3,24,12,30,379.0,349.0,5.4,12.9,658.0,655.74,524.84
2018,3,24,12,45,604.5,252.0,5.55,12.85,739.5,756.85,608.19
2018,3,24,13,0,830.0,155.0,5.7,12.8,821.0,852.73,683.91
2018,3,24,13,15,858.0,138.5,5.8,12.8,815.0,865.44,693.86
2018,3,24,13,30,886.0,122.0,5.9,12.8,809.0,871.34,699.31
2018,3,24,13,45,784.0,158.0,5.95,12.75,752.5,827.31,667.42
2018,3,24,14,0,682.0,194.0,6.0,12.7,696.0,780.81,633.35
2018,3,24,14,15,745.5,161.0,6.0,12.7,689.0,794.21,645.01
2018,3,24,14,30,809.0,128.0,6.0,12.7,682.0,800.35,650.79
2018,3,24,14,45,844.5,109.5,6.0,12.65,659.5,797.26,649.86
2018,3,24,15,0,880.0,91.0,6.0,12.6,637.0,785.39,642.38
2018,3,24,15,15,822.0,98.5,6.0,12.6,580.5,736.05,605.94
2018,3,24,15,30,764.0,106.0,6.0,12.6,524.0,682.53,565.94
2018,3,24,15,45,638.5,122.5,5.9,12.4,450.5,595.54,496.76
2018,3,24,16,0,513.0,139.0,5.8,12.2,377.0,507.75,425.18
2018,3,24,16,15,480.5,126.5,5.7,12.15,329.5,457.12,384.13
2018,3,24,16,30,448.0,114.0,5.6,12.1,282.0,407.41,342.92
2018,3,24,16,45,517.5,89.5,5.5,12.0,255.0,404.85,340.62
2018,3,24,17,0,587.0,65.0,5.4,11.9,228.0,392.27,328.39
2018,3,24,17,15,544.0,57.0,5.3,11.75,183.0,338.07,279.62
2018,3,24,17,30,501.0,49.0,5.2,11.6,138.0,286.56,231.58
2018,3,24,17,45,382.5,40.5,5.05,11.5,95.0,208.71,160.98
2018,3,24,18,0,264.0,32.0,4.9,11.4,52.0,137.15,78.22
2018,3,24,18,15,149.0,19.0,4.9,11.4,28.5,61.08,0.0
2018,3,24,18,30,34.0,6.0,4.9,11.4,5.0,0.0,0.0
2018,3,24,18,45,17.0,3.0,4.85,11.4,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,25,5,45,9.5,2.0,4.1,10.95,1.5,0.0,0.0
2018,3,25,6,0,19.0,4.0,4.1,11.0,3.0,0.0,0.0
2018,3,25,6,15,63.5,11.5,4.2,11.2,15.0,11.3,0.0
2018,3,25,6,30,108.0,19.0,4.3,11.4,27.0,14.52,3.59
2018,3,25,6,45,175.5,25.0,4.4,11.65,50.5,18.52,10.4
2018,3,25,7,0,243.0,31.0,4.5,11.9,74.0,20.52,12.63
2018,3,25,7,15,123.5,41.0,4.55,11.95,63.0,33.37,24.39
2018,3,25,7,30,4.0,51.0,4.6,12.0,52.0,49.36,36.81
2018,3,25,7,45,193.5,83.0,4.65,12.05,155.0,83.31,58.45
2018,3,25,8,0,383.0,115.0,4.7,12.1,258.0,140.79,97.45
2018,3,25,8,15,580.5,100.5,4.8,12.2,352.5,185.81,127.55
2018,3,25,8,30,778.0,86.0,4.9,12.3,447.0,254.51,180.86
2018,3,25,8,45,804.0,88.5,4.95,12.35,496.0,305.16,227.16
2018,3,25,9,0,830.0,91.0,5.0,12.4,545.0,357.58,274.91
2018,3,25,9,15,851.0,92.0,5.1,12.45,590.0,408.2,320.79
2018,3,25,9,30,872.0,93.0,5.2,12.5,635.0,462.82,368.96
2018,3,25,9,45,891.0,92.0,5.3,12.5,675.0,511.53,411.65
2018,3,25,10,0,910.0,91.0,5.4,12.5,715.0,560.12,453.38
2018,3,25,10,15,921.0,91.5,5.5,12.55,747.5,605.21,491.41
2018,3,25,10,30,932.0,92.0,5.6,12.6,780.0,649.03,527.71
2018,3,25,10,45,940.5,93.0,5.65,12.6,806.5,690.26,561.27
2018,3,25,11,0,949.0,94.0,5.7,12.6,833.0,729.61,592.66
2018,3,25,11,15,953.5,94.0,5.85,12.65,849.5,763.14,617.95
2018,3,25,11,30,958.0,94.0,6.0,12.7,866.0,794.16,641.37
2018,3,25,11,45,961.0,94.0,6.1,12.7,875.0,821.4,661.89
2018,3,25,12,0,964.0,94.0,6.2,12.7,884.0,845.78,680.32
2018,3,25,12,15,964.5,94.0,6.3,12.7,884.5,865.19,695.13
2018,3,25,12,30,965.0,94.0,6.4,12.7,885.0,881.44,707.71
2018,3,25,12,45,964.5,93.0,6.55,12.7,877.0,892.62,716.88
2018,3,25,13,0,964.0,92.0,6.7,12.7,869.0,900.47,723.72
2018,3,25,13,15,961.5,91.0,6.8,12.7,853.5,903.29,726.73
2018,3,25,13,30,959.0,90.0,6.9,12.7,838.0,902.72,727.38
2018,3,25,13,45,938.0,96.0,6.95,12.65,809.0,890.7,719.48
2018,3,25,14,0,917.0,102.0,7.0,12.6,780.0,875.65,709.45
2018,3,25,14,15,923.5,94.0,7.05,12.6,753.0,865.46,703.07
2018,3,25,14,30,930.0,86.0,7.1,12.6,726.0,851.76,694.12
2018,3,25,14,45,917.5,85.0,7.15,12.55,687.5,827.18,677.03
2018,3,25,15,0,905.0,84.0,7.2,12.5,649.0,799.99,657.94
2018,3,25,15,15,888.5,82.0,7.2,12.5,604.5,766.25,633.41
2018,3,25,15,30,872.0,80.0,7.2,12.5,560.0,730.51,607.16
2018,3,25,15,45,847.5,78.0,7.2,12.4,510.5,691.52,578.32
2018,3,25,16,0,823.0,76.0,7.2,12.3,461.0,647.35,544.75
2018,3,25,16,15,788.5,72.5,7.2,12.25,407.5,594.36,501.79
2018,3,25,16,30,754.0,69.0,7.2,12.2,354.0,541.64,458.02
2018,3,25,16,45,623.5,75.0,7.15,12.1,287.0,449.4,379.74
2018,3,25,17,0,493.0,81.0,7.1,12.0,220.0,363.21,305.22
2018,3,25,17,15,368.5,71.5,7.05,11.9,163.0,270.71,224.73
2018,3,25,17,30,244.0,62.0,7.0,11.8,106.0,191.39,154.87
2018,3,25,17,45,191.5,46.0,7.0,11.7,73.5,143.0,110.41
2018,3,25,18,0,139.0,30.0,7.0,11.6,41.0,97.41,57.93
2018,3,25,18,15,87.5,18.5,7.05,11.55,23.5,43.31,0.0
2018,3,25,18,30,36.0,7.0,7.1,11.5,6.0,0.0,0.0
2018,3,25,18,45,18.0,3.5,7.1,11.5,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.95,11.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.85,11.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.75,11.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.75,11.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.75,11.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,6.55,10.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.5,6.35,11.1,3.0,0.0,0.0
2018,3,26,6,0,49.0,7.0,6.3,11.2,6.0,0.0,0.0
2018,3,26,6,15,180.5,19.0,6.3,11.4,31.0,18.68,0.0
2018,3,26,6,30,312.0,31.0,6.3,11.6,56.0,25.76,12.4
2018,3,26,6,45,435.0,38.5,6.35,11.8,101.5,29.36,19.87
2018,3,26,7,0,558.0,46.0,6.4,12.0,147.0,33.04,23.77
2018,3,26,7,15,626.0,51.5,6.35,12.15,200.0,34.9,25.74
2018,3,26,7,30,694.0,57.0,6.3,12.3,253.0,61.43,33.41
2018,3,26,7,45,738.0,61.0,6.3,12.45,307.0,106.69,56.54
2018,3,26,8,0,782.0,65.0,6.3,12.6,361.0,156.53,92.96
2018,3,26,8,15,811.5,68.0,6.3,12.75,413.5,207.11,136.07
2018,3,26,8,30,841.0,71.0,6.3,12.9,466.0,260.23,183.98
2018,3,26,8,45,862.5,73.5,6.25,13.05,515.0,316.87,235.87
2018,3,26,9,0,884.0,76.0,6.2,13.2,564.0,370.54,285.09
2018,3,26,9,15,899.5,77.5,6.25,13.35,608.0,421.86,331.84
2018,3,26,9,30,915.0,79.0,6.3,13.5,652.0,473.21,377.63
2018,3,26,9,45,926.5,80.5,6.3,13.6,690.5,522.43,420.68
2018,3,26,10,0,938.0,82.0,6.3,13.7,729.0,570.84,462.02
2018,3,26,10,15,946.5,82.5,6.3,13.8,760.5,615.58,499.55
2018,3,26,10,30,955.0,83.0,6.3,13.9,792.0,658.79,535.06
2018,3,26,10,45,960.0,84.5,6.3,14.05,816.5,698.98,567.35
2018,3,26,11,0,965.0,86.0,6.3,14.2,841.0,737.01,596.6
2018,3,26,11,15,967.5,86.5,6.3,14.3,856.5,769.98,620.77
2018,3,26,11,30,970.0,87.0,6.3,14.4,872.0,800.3,642.87
2018,3,26,11,45,971.5,87.5,6.35,14.5,880.5,827.07,662.48
2018,3,26,12,0,973.0,88.0,6.4,14.6,889.0,850.88,679.92
2018,3,26,12,15,972.5,88.0,6.35,14.65,889.0,869.54,693.28
2018,3,26,12,30,972.0,88.0,6.3,14.7,889.0,884.97,704.34
2018,3,26,12,45,970.0,88.0,6.3,14.75,880.5,895.87,712.39
2018,3,26,13,0,968.0,88.0,6.3,14.8,872.0,903.42,718.12
2018,3,26,13,15,962.5,88.0,6.35,14.85,854.5,904.65,719.59
2018,3,26,13,30,957.0,88.0,6.4,14.9,837.0,902.5,718.73
2018,3,26,13,45,949.0,88.0,6.4,14.9,812.0,894.9,713.91
2018,3,26,14,0,941.0,88.0,6.4,14.9,787.0,884.06,706.83
2018,3,26,14,15,931.0,87.5,6.45,14.9,755.0,867.88,696.13
2018,3,26,14,30,921.0,87.0,6.5,14.9,723.0,848.72,683.29
2018,3,26,14,45,905.5,86.5,6.55,14.85,683.5,822.34,665.15
2018,3,26,15,0,890.0,86.0,6.6,14.8,644.0,793.51,645.13
2018,3,26,15,15,873.5,83.5,6.6,14.8,600.0,759.46,620.7
2018,3,26,15,30,857.0,81.0,6.6,14.8,556.0,723.44,594.6
2018,3,26,15,45,807.0,84.5,6.75,14.65,500.0,673.13,557.72
2018,3,26,16,0,757.0,88.0,6.9,14.5,444.0,619.14,516.38
2018,3,26,16,15,724.0,82.0,6.9,14.3,391.5,566.37,474.35
2018,3,26,16,30,691.0,76.0,6.9,14.1,339.0,516.31,433.37
2018,3,26,16,45,669.5,69.0,6.95,13.95,292.5,470.05,394.42
2018,3,26,17,0,648.0,62.0,7.0,13.8,246.0,423.94,354.13
2018,3,26,17,15,576.0,56.0,6.95,13.55,194.5,355.33,293.68
2018,3,26,17,30,504.0,50.0,6.9,13.3,143.0,291.87,236.07
2018,3,26,17,45,386.0,41.0,6.85,13.05,98.5,212.9,164.99
2018,3,26,18,0,268.0,32.0,6.8,12.8,54.0,142.45,89.39
2018,3,26,18,15,153.5,19.5,6.75,12.75,30.0,63.65,0.0
2018,3,26,18,30,39.0,7.0,6.7,12.7,6.0,0.0,0.0
2018,3,26,18,45,19.5,3.5,6.65,12.6,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.5,4.4,13.0,3.0,0.0,0.0
2018,3,27,6,0,44.0,7.0,4.4,13.1,6.0,0.0,0.0
2018,3,27,6,15,165.0,19.5,4.4,13.35,31.0,19.17,0.0
2018,3,27,6,30,286.0,32.0,4.4,13.6,56.0,26.38,13.92
2018,3,27,6,45,402.0,40.5,4.4,13.8,101.0,30.92,21.16
2018,3,27,7,0,518.0,49.0,4.4,14.0,146.0,35.39,25.7
2018,3,27,7,15,587.5,55.0,4.4,14.15,198.0,37.5,27.88
2018,3,27,7,30,657.0,61.0,4.4,14.3,250.0,63.73,34.02
2018,3,27,7,45,701.0,65.5,4.35,14.4,303.0,111.22,60.66
2018,3,27,8,0,745.0,70.0,4.3,14.5,356.0,159.71,96.38
2018,3,27,8,15,775.5,74.0,4.25,14.7,408.0,209.53,138.46
2018,3,27,8,30,806.0,78.0,4.2,14.9,460.0,262.03,184.96
2018,3,27,8,45,827.0,81.0,4.15,15.05,508.0,313.26,231.38
2018,3,27,9,0,848.0,84.0,4.1,15.2,556.0,365.7,278.38
2018,3,27,9,15,865.5,85.5,4.1,15.35,600.0,419.95,326.0
2018,3,27,9,30,883.0,87.0,4.1,15.5,644.0,470.69,369.83
2018,3,27,9,45,897.0,88.0,4.05,15.65,683.0,519.29,410.84
2018,3,27,10,0,911.0,89.0,4.0,15.8,722.0,567.34,450.32
2018,3,27,10,15,863.5,114.5,3.95,15.95,735.5,599.96,476.42
2018,3,27,10,30,816.0,140.0,3.9,16.1,749.0,629.87,499.42
2018,3,27,10,45,840.0,135.0,3.8,16.25,779.5,671.98,531.77
2018,3,27,11,0,864.0,130.0,3.7,16.4,810.0,713.52,562.96
2018,3,27,11,15,903.0,114.0,3.65,16.5,837.5,754.59,592.75
2018,3,27,11,30,942.0,98.0,3.6,16.6,865.0,794.39,620.41
2018,3,27,11,45,942.5,99.0,3.5,16.75,872.5,820.22,637.48
2018,3,27,12,0,943.0,100.0,3.4,16.9,880.0,843.15,652.5
2018,3,27,12,15,942.5,100.0,3.4,16.95,879.5,861.29,664.94
2018,3,27,12,30,942.0,100.0,3.4,17.0,879.0,876.3,675.3
2018,3,27,12,45,872.0,133.5,3.45,17.1,849.5,863.91,666.69
2018,3,27,13,0,802.0,167.0,3.5,17.2,820.0,851.04,658.06
2018,3,27,13,15,771.5,177.0,3.6,17.2,795.0,843.59,653.87
2018,3,27,13,30,741.0,187.0,3.7,17.2,770.0,831.62,646.49
2018,3,27,13,45,735.5,181.5,3.8,17.2,745.5,822.07,640.94
2018,3,27,14,0,730.0,176.0,3.9,17.2,721.0,809.81,633.5
2018,3,27,14,15,746.5,159.0,4.05,17.15,696.5,800.91,628.89
2018,3,27,14,30,763.0,142.0,4.2,17.1,672.0,788.61,621.84
2018,3,27,14,45,792.0,123.0,4.3,17.05,647.0,778.44,616.29
2018,3,27,15,0,821.0,104.0,4.4,17.0,622.0,766.6,609.74
2018,3,27,15,15,769.0,111.5,4.4,17.0,570.0,718.15,575.28
2018,3,27,15,30,717.0,119.0,4.4,17.0,518.0,672.41,542.63
2018,3,27,15,45,634.5,125.5,4.6,16.75,456.0,602.16,490.02
2018,3,27,16,0,552.0,132.0,4.8,16.5,394.0,534.51,437.96
2018,3,27,16,15,548.5,116.5,4.9,16.25,352.0,497.32,409.87
2018,3,27,16,30,545.0,101.0,5.0,16.0,310.0,458.67,379.58
2018,3,27,16,45,538.0,86.5,5.1,15.75,267.0,417.84,346.35
2018,3,27,17,0,531.0,72.0,5.2,15.5,224.0,376.14,311.03
2018,3,27,17,15,504.5,61.0,5.3,15.2,181.5,328.38,269.07
2018,3,27,17,30,478.0,50.0,5.4,14.9,139.0,281.99,226.5
2018,3,27,17,45,381.5,40.0,5.45,14.6,96.5,211.24,162.98
2018,3,27,18,0,285.0,30.0,5.5,14.3,54.0,148.61,95.89
2018,3,27,18,15,164.0,18.0,5.45,14.15,29.5,65.64,0.0
2018,3,27,18,30,43.0,6.0,5.4,14.0,5.0,0.0,0.0
2018,3,27,18,45,21.5,3.0,5.35,13.85,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,5,45,24.0,4.0,1.7,13.7,3.5,0.0,0.0
2018,3,28,6,0,48.0,8.0,1.7,13.7,7.0,0.0,0.0
2018,3,28,6,15,169.5,20.5,1.75,13.9,33.0,20.15,0.0
2018,3,28,6,30,291.0,33.0,1.8,14.1,59.0,27.0,15.27
2018,3,28,6,45,402.5,41.5,1.8,14.25,104.0,31.52,21.76
2018,3,28,7,0,514.0,50.0,1.8,14.4,149.0,35.96,26.24
2018,3,28,7,15,402.5,72.0,1.85,14.6,164.0,51.84,40.61
2018,3,28,7,30,291.0,94.0,1.9,14.8,179.0,81.02,56.0
2018,3,28,7,45,250.0,125.0,1.9,14.95,208.0,124.86,89.59
2018,3,28,8,0,209.0,156.0,1.9,15.1,237.0,159.61,119.02
2018,3,28,8,15,257.5,172.0,1.95,15.4,286.0,196.13,147.17
2018,3,28,8,30,306.0,188.0,2.0,15.7,335.0,237.58,180.09
2018,3,28,8,45,495.5,159.0,2.05,16.0,425.0,283.88,214.11
2018,3,28,9,0,685.0,130.0,2.1,16.3,515.0,350.73,266.54
2018,3,28,9,15,787.5,106.5,2.15,16.55,582.0,408.38,314.04
2018,3,28,9,30,890.0,83.0,2.2,16.8,649.0,474.41,367.79
2018,3,28,9,45,908.0,82.0,2.2,17.05,688.5,523.43,407.88
2018,3,28,10,0,926.0,81.0,2.2,17.3,728.0,572.21,446.72
2018,3,28,10,15,934.5,82.0,2.2,17.5,759.5,616.87,481.48
2018,3,28,10,30,943.0,83.0,2.2,17.7,791.0,660.04,514.24
2018,3,28,10,45,949.0,83.5,2.2,17.9,815.0,699.41,543.46
2018,3,28,11,0,955.0,84.0,2.2,18.1,839.0,736.7,569.33
2018,3,28,11,15,958.5,84.5,2.25,18.2,855.5,769.94,592.11
2018,3,28,11,30,962.0,85.0,2.3,18.3,872.0,800.61,613.02
2018,3,28,11,45,963.5,85.5,2.3,18.45,880.0,827.03,630.45
2018,3,28,12,0,965.0,86.0,2.3,18.6,888.0,850.52,645.87
2018,3,28,12,15,965.0,86.0,2.45,18.6,888.0,869.27,659.68
2018,3,28,12,30,965.0,86.0,2.6,18.6,888.0,884.83,671.45
2018,3,28,12,45,963.0,86.0,2.75,18.65,879.5,895.47,679.84
2018,3,28,13,0,961.0,86.0,2.9,18.7,871.0,902.79,686.09
2018,3,28,13,15,957.0,85.5,3.05,18.65,854.5,904.53,688.92
2018,3,28,13,30,953.0,85.0,3.2,18.6,838.0,902.91,689.56
2018,3,28,13,45,946.5,84.5,3.35,18.6,813.5,895.84,686.4
2018,3,28,14,0,940.0,84.0,3.5,18.6,789.0,885.51,681.07
2018,3,28,14,15,931.5,82.5,3.6,18.5,757.0,869.27,671.61
2018,3,28,14,30,923.0,81.0,3.7,18.4,725.0,850.0,660.06
2018,3,28,14,45,910.5,80.5,3.8,18.35,687.0,825.72,644.8
2018,3,28,15,0,898.0,80.0,3.9,18.3,649.0,798.88,627.63
2018,3,28,15,15,882.5,78.0,3.9,18.3,605.0,765.7,605.19
2018,3,28,15,30,867.0,76.0,3.9,18.3,561.0,730.49,581.1
2018,3,28,15,45,845.5,73.5,3.95,18.0,512.5,688.67,552.62
2018,3,28,16,0,824.0,71.0,4.0,17.7,464.0,649.77,525.85
2018,3,28,16,15,795.0,68.5,4.05,17.4,413.0,601.02,489.64
2018,3,28,16,30,766.0,66.0,4.1,17.1,362.0,552.19,451.8
2018,3,28,16,45,723.0,62.0,4.15,16.85,308.5,493.91,405.06
2018,3,28,17,0,680.0,58.0,4.2,16.6,255.0,437.32,358.06
2018,3,28,17,15,614.5,52.5,4.2,16.3,203.0,372.97,302.98
2018,3,28,17,30,549.0,47.0,4.2,16.0,151.0,310.96,248.04
2018,3,28,17,45,440.0,39.0,4.25,15.65,105.5,234.1,180.05
2018,3,28,18,0,331.0,31.0,4.3,15.3,60.0,166.8,110.29
2018,3,28,18,15,196.5,19.5,4.25,15.2,33.5,77.12,0.0
2018,3,28,18,30,62.0,8.0,4.2,15.1,7.0,0.0,0.0
2018,3,28,18,45,31.0,4.0,4.15,14.95,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,0.0,2.5,0.55,14.95,2.5,0.0,0.0
2018,3,29,6,0,0.0,5.0,0.6,15.0,5.0,4.91,0.0
2018,3,29,6,15,25.0,19.0,0.7,15.15,21.5,18.68,0.0
2018,3,29,6,30,50.0,33.0,0.8,15.3,38.0,28.77,17.26
2018,3,29,6,45,171.5,50.0,0.85,15.45,81.5,40.6,29.61
2018,3,29,7,0,293.0,67.0,0.9,15.6,125.0,49.78,38.3
2018,3,29,7,15,488.5,63.5,0.9,15.75,194.0,44.05,33.57
2018,3,29,7,30,684.0,60.0,0.9,15.9,263.0,74.3,38.83
2018,3,29,7,45,726.5,63.5,0.9,16.1,316.5,119.04,64.41
2018,3,29,8,0,769.0,67.0,0.9,16.3,370.0,168.2,101.12
2018,3,29,8,15,799.5,70.0,0.9,16.6,422.5,218.65,143.32
2018,3,29,8,30,830.0,73.0,0.9,16.9,475.0,271.75,189.22
2018,3,29,8,45,852.0,75.5,0.85,17.15,524.0,328.19,237.92
2018,3,29,9,0,874.0,78.0,0.8,17.4,573.0,381.7,283.44
2018,3,29,9,15,891.0,79.0,0.85,17.75,617.0,432.77,326.33
2018,3,29,9,30,908.0,80.0,0.9,18.1,661.0,484.02,368.11
2018,3,29,9,45,922.5,80.0,0.95,18.4,700.0,533.03,407.11
2018,3,29,10,0,937.0,80.0,1.0,18.7,739.0,581.48,444.56
2018,3,29,10,15,944.5,81.5,1.05,18.95,770.5,626.44,478.53
2018,3,29,10,30,952.0,83.0,1.1,19.2,802.0,669.81,510.51
2018,3,29,10,45,957.5,83.5,1.2,19.4,826.0,709.14,539.56
2018,3,29,11,0,963.0,84.0,1.3,19.6,850.0,746.33,565.17
2018,3,29,11,15,966.0,85.5,1.35,19.7,866.5,780.36,587.88
2018,3,29,11,30,969.0,87.0,1.4,19.8,883.0,811.8,608.75
2018,3,29,11,45,969.5,88.0,1.45,19.9,891.0,838.06,626.13
2018,3,29,12,0,970.0,89.0,1.5,20.0,899.0,861.34,641.58
2018,3,29,12,15,970.5,88.0,1.6,20.0,898.5,879.54,654.57
2018,3,29,12,30,971.0,87.0,1.7,20.0,898.0,894.54,665.58
2018,3,29,12,45,970.5,86.5,1.8,20.0,890.0,905.93,674.33
2018,3,29,13,0,970.0,86.0,1.9,20.0,882.0,913.99,681.02
2018,3,29,13,15,966.0,85.5,2.0,19.95,865.0,915.69,683.76
2018,3,29,13,30,962.0,85.0,2.1,19.9,848.0,914.0,684.39
2018,3,29,13,45,957.0,84.5,2.2,19.85,824.5,908.1,682.32
2018,3,29,14,0,952.0,84.0,2.3,19.8,801.0,898.9,678.12
2018,3,29,14,15,944.0,83.0,2.4,19.65,769.5,883.41,669.98
2018,3,29,14,30,936.0,82.0,2.5,19.5,738.0,864.86,659.77
2018,3,29,14,45,924.5,81.0,2.65,19.4,699.5,840.54,645.75
2018,3,29,15,0,913.0,80.0,2.8,19.3,661.0,813.57,629.71
2018,3,29,15,15,897.5,77.5,2.8,19.3,616.5,779.39,607.17
2018,3,29,15,30,882.0,75.0,2.8,19.3,572.0,743.12,582.98
2018,3,29,15,45,862.0,73.0,3.05,18.9,523.5,702.39,557.28
2018,3,29,16,0,842.0,71.0,3.3,18.5,475.0,660.4,529.81
2018,3,29,16,15,814.0,68.0,3.35,18.2,423.0,615.06,497.06
2018,3,29,16,30,786.0,65.0,3.4,17.9,371.0,565.45,459.21
2018,3,29,16,45,744.0,61.0,3.45,17.6,317.0,506.81,412.93
2018,3,29,17,0,702.0,57.0,3.5,17.3,263.0,449.77,366.18
2018,3,29,17,15,637.0,52.0,3.45,16.95,210.0,382.34,309.21
2018,3,29,17,30,572.0,47.0,3.4,16.6,157.0,322.6,256.44
2018,3,29,17,45,463.5,39.5,3.35,16.25,110.5,245.12,188.27
2018,3,29,18,0,355.0,32.0,3.3,15.9,64.0,176.98,119.31
2018,3,29,18,15,212.0,20.5,3.25,15.75,36.0,83.23,0.0
2018,3,29,18,30,69.0,9.0,3.2,15.6,8.0,0.0,0.0
2018,3,29,18,45,34.5,4.5,3.15,15.45,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,5,45,0.0,2.5,0.75,14.55,2.5,0.0,0.0
2018,3,30,6,0,0.0,5.0,0.7,14.6,5.0,4.91,0.0
2018,3,30,6,15,37.0,20.5,0.65,14.8,24.0,17.99,0.0
2018,3,30,6,30,74.0,36.0,0.6,15.0,43.0,31.17,19.75
2018,3,30,6,45,122.0,54.5,0.55,15.2,75.0,43.98,32.68
2018,3,30,7,0,170.0,73.0,0.5,15.4,107.0,57.79,45.42
2018,3,30,7,15,273.0,85.0,0.45,15.55,159.0,61.39,48.92
2018,3,30,7,30,376.0,97.0,0.4,15.7,211.0,90.85,60.2
2018,3,30,7,45,443.0,105.0,0.35,15.85,263.5,126.53,81.86
2018,3,30,8,0,510.0,113.0,0.3,16.0,316.0,169.15,112.67
2018,3,30,8,15,487.0,136.5,0.3,16.25,351.5,212.85,150.12
2018,3,30,8,30,464.0,160.0,0.3,16.5,387.0,254.18,185.82
2018,3,30,8,45,455.0,181.5,0.3,16.7,422.5,295.67,220.64
2018,3,30,9,0,446.0,203.0,0.3,16.9,458.0,336.01,253.68
2018,3,30,9,15,414.0,231.0,0.4,17.1,481.5,371.44,282.74
2018,3,30,9,30,382.0,259.0,0.5,17.3,505.0,406.52,310.48
2018,3,30,9,45,363.5,281.5,0.6,17.55,526.5,436.9,333.91
2018,3,30,10,0,345.0,304.0,0.7,17.8,548.0,465.27,355.26
2018,3,30,10,15,374.5,308.0,0.75,18.0,583.5,503.17,383.4
2018,3,30,10,30,404.0,312.0,0.8,18.2,619.0,542.56,412.19
2018,3,30,10,45,448.0,306.0,0.85,18.45,656.0,582.48,441.3
2018,3,30,11,0,492.0,300.0,0.9,18.7,693.0,625.79,472.44
2018,3,30,11,15,619.0,250.5,0.95,18.8,755.0,689.65,519.72
2018,3,30,11,30,746.0,201.0,1.0,18.9,817.0,758.18,569.35
2018,3,30,11,45,810.0,172.5,1.1,19.05,847.0,801.15,599.48
2018,3,30,12,0,874.0,144.0,1.2,19.2,877.0,843.96,628.42
2018,3,30,12,15,817.0,171.5,1.25,19.25,856.5,842.5,627.41
2018,3,30,12,30,760.0,199.0,1.3,19.3,836.0,838.29,625.22
2018,3,30,12,45,721.5,214.5,1.4,19.4,814.5,832.93,622.86
2018,3,30,13,0,683.0,230.0,1.5,19.5,793.0,824.41,617.69
2018,3,30,13,15,612.0,255.0,1.6,19.5,752.0,794.64,597.38
2018,3,30,13,30,541.0,280.0,1.7,19.5,711.0,761.4,574.57
2018,3,30,13,45,584.0,250.5,1.8,19.5,703.0,769.3,583.31
2018,3,30,14,0,627.0,221.0,1.9,19.5,695.0,776.73,591.31
2018,3,30,14,15,669.5,194.0,2.0,19.5,681.5,780.94,597.11
2018,3,30,14,30,712.0,167.0,2.1,19.5,668.0,781.08,599.22
2018,3,30,14,45,695.0,162.5,2.2,19.45,630.0,752.84,581.38
2018,3,30,15,0,678.0,158.0,2.3,19.4,592.0,722.73,562.22
2018,3,30,15,15,565.0,173.0,2.3,19.4,518.0,637.83,499.96
2018,3,30,15,30,452.0,188.0,2.3,19.4,444.0,553.88,437.35
2018,3,30,15,45,482.0,166.5,2.5,19.1,418.0,540.31,430.48
2018,3,30,16,0,512.0,145.0,2.7,18.8,392.0,523.14,419.98
2018,3,30,16,15,395.0,147.5,2.85,18.4,325.5,433.85,350.82
2018,3,30,16,30,278.0,150.0,3.0,18.0,259.0,344.13,279.71
2018,3,30,16,45,285.5,126.0,3.1,17.65,224.0,311.81,254.63
2018,3,30,17,0,293.0,102.0,3.2,17.3,189.0,277.85,226.94
2018,3,30,17,15,261.5,83.0,3.35,16.9,149.0,229.34,186.01
2018,3,30,17,30,230.0,64.0,3.5,16.5,109.0,190.4,151.77
2018,3,30,17,45,150.5,44.5,3.6,16.15,70.5,118.85,90.6
2018,3,30,18,0,71.0,25.0,3.7,15.8,32.0,61.1,39.55
2018,3,30,18,15,45.5,15.5,3.75,15.6,19.0,28.89,0.0
2018,3,30,18,30,20.0,6.0,3.8,15.4,6.0,5.9,0.0
2018,3,30,18,45,10.0,3.0,3.85,15.2,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,31,5,45,0.0,1.5,3.0,14.3,1.5,0.0,0.0
2018,3,31,6,0,0.0,3.0,3.0,14.3,3.0,2.95,0.0
2018,3,31,6,15,6.0,10.5,3.0,14.45,11.0,10.21,0.0
2018,3,31,6,30,12.0,18.0,3.0,14.6,19.0,17.51,8.84
2018,3,31,6,45,6.0,26.0,3.0,14.75,26.5,25.1,16.31
2018,3,31,7,0,0.0,34.0,3.0,14.9,34.0,32.82,23.5
2018,3,31,7,15,0.0,46.5,3.0,15.0,46.5,44.91,34.45
2018,3,31,7,30,0.0,59.0,3.0,15.1,59.0,57.02,42.93
2018,3,31,7,45,0.0,76.5,2.95,15.2,76.5,73.52,56.8
2018,3,31,8,0,0.0,94.0,2.9,15.3,94.0,89.86,70.32
2018,3,31,8,15,6.5,129.5,2.9,15.45,132.5,123.71,97.92
2018,3,31,8,30,13.0,165.0,2.9,15.6,171.0,158.23,125.68
2018,3,31,8,45,35.0,202.5,2.9,15.8,222.0,195.85,155.25
2018,3,31,9,0,57.0,240.0,2.9,16.0,273.0,239.6,189.59
2018,3,31,9,15,81.5,267.5,2.85,16.1,318.5,278.37,219.78
2018,3,31,9,30,106.0,295.0,2.8,16.2,364.0,319.64,251.78
2018,3,31,9,45,132.5,316.0,2.75,16.3,407.0,355.39,279.32
2018,3,31,10,0,159.0,337.0,2.7,16.4,450.0,396.99,311.16
2018,3,31,10,15,171.5,352.0,2.75,16.45,479.0,427.16,334.12
2018,3,31,10,30,184.0,367.0,2.8,16.5,508.0,458.1,357.54
2018,3,31,10,45,189.0,379.5,2.8,16.6,528.0,482.45,375.55
2018,3,31,11,0,194.0,392.0,2.8,16.7,548.0,506.82,393.46
2018,3,31,11,15,196.5,400.0,2.9,16.7,560.5,525.14,407.18
2018,3,31,11,30,199.0,408.0,3.0,16.7,573.0,543.14,420.65
2018,3,31,11,45,207.5,411.0,3.1,16.75,584.5,560.71,433.93
2018,3,31,12,0,216.0,414.0,3.2,16.8,596.0,578.04,447.05
2018,3,31,12,15,235.5,410.5,3.35,16.75,609.0,597.73,462.61
2018,3,31,12,30,255.0,407.0,3.5,16.7,622.0,620.43,480.36
2018,3,31,12,45,254.0,403.5,3.7,16.65,615.5,622.81,482.9
2018,3,31,13,0,253.0,400.0,3.9,16.6,609.0,624.18,484.84
2018,3,31,13,15,268.0,387.5,4.05,16.5,605.0,629.13,490.03
2018,3,31,13,30,283.0,375.0,4.2,16.4,601.0,632.94,494.4
2018,3,31,13,45,307.0,357.0,4.4,16.3,595.5,637.46,500.17
2018,3,31,14,0,331.0,339.0,4.6,16.2,590.0,640.34,504.75
2018,3,31,14,15,349.5,318.5,4.75,16.05,574.0,634.05,502.37
2018,3,31,14,30,368.0,298.0,4.9,15.9,558.0,625.77,498.53
2018,3,31,14,45,378.0,277.5,5.05,15.75,532.5,608.43,487.57
2018,3,31,15,0,388.0,257.0,5.2,15.6,507.0,589.15,475.02
2018,3,31,15,15,350.0,246.5,5.2,15.6,460.0,541.81,438.69
2018,3,31,15,30,312.0,236.0,5.2,15.6,413.0,495.15,402.54
2018,3,31,15,45,296.5,215.5,5.3,15.25,372.5,454.49,372.0
2018,3,31,16,0,281.0,195.0,5.4,14.9,332.0,413.66,340.7
2018,3,31,16,15,311.0,168.0,5.35,14.75,304.0,395.05,327.23
2018,3,31,16,30,341.0,141.0,5.3,14.6,276.0,373.07,310.4
2018,3,31,16,45,244.0,125.0,5.3,14.4,214.5,287.35,238.88
2018,3,31,17,0,147.0,109.0,5.3,14.2,153.0,201.87,166.54
2018,3,31,17,15,96.5,87.0,5.3,14.0,113.5,147.08,119.56
2018,3,31,17,30,46.0,65.0,5.3,13.8,74.0,90.57,70.89
2018,3,31,17,45,32.0,47.0,5.3,13.6,52.5,63.95,47.38
2018,3,31,18,0,18.0,29.0,5.3,13.4,31.0,37.92,23.44
2018,3,31,18,15,9.0,16.5,5.25,13.3,17.5,20.24,0.0
2018,3,31,18,30,0.0,4.0,5.2,13.2,4.0,3.93,0.0
2018,3,31,18,45,0.0,2.0,5.15,13.1,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,5.45,12.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,4,1,5,45,23.0,5.5,6.0,13.15,5.5,0.0,0.0
2018,4,1,6,0,46.0,11.0,6.0,13.2,11.0,10.81,0.0
2018,4,1,6,15,157.5,27.0,6.0,13.35,41.5,21.62,0.0
2018,4,1,6,30,269.0,43.0,6.0,13.5,72.0,33.57,22.52
2018,4,1,6,45,374.0,53.0,5.95,13.65,118.0,41.19,30.53
2018,4,1,7,0,479.0,63.0,5.9,13.8,164.0,46.42,35.69
2018,4,1,7,15,546.5,70.0,5.8,13.95,216.0,51.3,40.28
2018,4,1,7,30,614.0,77.0,5.7,14.1,268.0,91.62,52.17
2018,4,1,7,45,634.0,86.0,5.6,14.3,315.0,135.66,81.94
2018,4,1,8,0,654.0,95.0,5.5,14.5,362.0,181.74,119.28
2018,4,1,8,15,668.5,105.0,5.45,14.65,408.5,229.37,161.08
2018,4,1,8,30,683.0,115.0,5.4,14.8,455.0,278.15,204.89
2018,4,1,8,45,737.5,112.0,5.3,15.0,511.5,329.27,249.71
2018,4,1,9,0,792.0,109.0,5.2,15.2,568.0,387.96,300.5
2018,4,1,9,15,826.0,106.0,5.2,15.35,616.5,438.98,345.06
2018,4,1,9,30,860.0,103.0,5.2,15.5,665.0,491.95,390.36
2018,4,1,9,45,875.0,104.0,5.25,15.65,703.5,543.33,433.48
2018,4,1,10,0,890.0,105.0,5.3,15.8,742.0,591.13,472.93
2018,4,1,10,15,899.5,106.5,5.45,15.85,774.0,635.46,509.33
2018,4,1,10,30,909.0,108.0,5.6,15.9,806.0,678.45,544.06
2018,4,1,10,45,916.5,109.0,5.75,16.0,831.0,718.1,575.61
2018,4,1,11,0,924.0,110.0,5.9,16.1,856.0,755.85,604.22
2018,4,1,11,15,927.5,111.0,6.1,16.1,872.0,788.61,628.84
2018,4,1,11,30,931.0,112.0,6.3,16.1,888.0,818.89,651.67
2018,4,1,11,45,933.0,112.5,6.5,16.1,896.0,844.91,671.38
2018,4,1,12,0,935.0,113.0,6.7,16.1,904.0,868.13,689.13
2018,4,1,12,15,935.0,113.0,6.9,16.05,903.5,886.29,703.38
2018,4,1,12,30,935.0,113.0,7.1,16.0,903.0,901.37,715.5
2018,4,1,12,45,932.5,112.5,7.3,15.95,894.0,910.69,723.5
2018,4,1,13,0,930.0,112.0,7.5,15.9,885.0,916.77,729.26
2018,4,1,13,15,926.0,111.0,7.65,15.8,868.0,917.8,731.36
2018,4,1,13,30,922.0,110.0,7.8,15.7,851.0,915.56,731.18
2018,4,1,13,45,915.5,109.5,7.95,15.6,826.5,908.46,727.51
2018,4,1,14,0,909.0,109.0,8.1,15.5,802.0,898.22,721.59
2018,4,1,14,15,900.5,108.0,8.15,15.4,771.0,882.71,711.45
2018,4,1,14,30,892.0,107.0,8.2,15.3,740.0,864.29,699.2
2018,4,1,14,45,878.5,105.0,8.3,15.25,701.0,837.93,680.94
2018,4,1,15,0,865.0,103.0,8.4,15.2,662.0,813.6,664.22
2018,4,1,15,15,847.5,100.5,8.4,15.2,617.5,778.9,639.01
2018,4,1,15,30,830.0,98.0,8.4,15.2,573.0,742.31,612.22
2018,4,1,15,45,806.5,94.5,8.5,14.95,523.5,698.65,580.35
2018,4,1,16,0,783.0,91.0,8.6,14.7,474.0,653.96,547.14
2018,4,1,16,15,751.0,87.5,8.55,14.6,422.0,602.98,506.15
2018,4,1,16,30,719.0,84.0,8.5,14.5,370.0,554.93,466.59
2018,4,1,16,45,673.5,78.5,8.5,14.35,316.5,494.9,416.35
2018,4,1,17,0,628.0,73.0,8.5,14.2,263.0,436.92,366.45
2018,4,1,17,15,559.0,66.0,8.4,14.1,210.5,368.01,305.92
2018,4,1,17,30,490.0,59.0,8.3,14.0,158.0,303.91,248.06
2018,4,1,17,45,381.0,49.0,8.25,13.85,112.0,225.69,178.0
2018,4,1,18,0,272.0,39.0,8.2,13.7,66.0,159.63,114.49
2018,4,1,18,15,158.0,24.0,8.15,13.65,37.5,85.45,0.0
2018,4,1,18,30,44.0,9.0,8.1,13.6,9.0,20.25,0.0
2018,4,1,18,45,22.0,4.5,8.0,13.55,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.85,13.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.95,13.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,7.1,13.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,7.0,13.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,4,2,5,45,0.0,1.0,6.95,13.5,1.0,0.0,0.0
2018,4,2,6,0,0.0,2.0,6.9,13.6,2.0,1.97,0.0
2018,4,2,6,15,0.5,10.0,6.9,13.7,10.0,9.64,0.0
2018,4,2,6,30,1.0,18.0,6.9,13.8,18.0,17.36,9.05
2018,4,2,6,45,2.0,27.5,6.95,13.9,28.0,26.54,17.7
2018,4,2,7,0,3.0,37.0,7.0,14.0,38.0,35.73,26.19
2018,4,2,7,15,47.5,70.0,6.95,14.05,85.0,64.57,49.12
2018,4,2,7,30,92.0,103.0,6.9,14.1,132.0,93.97,71.24
2018,4,2,7,45,123.0,134.0,6.85,14.2,180.5,129.32,98.7
2018,4,2,8,0,154.0,165.0,6.8,14.3,229.0,168.43,129.83
2018,4,2,8,15,133.5,185.5,6.75,14.4,246.0,191.47,150.06
2018,4,2,8,30,113.0,206.0,6.7,14.5,263.0,212.41,168.35
2018,4,2,8,45,140.5,230.5,6.65,14.6,308.0,250.17,198.95
2018,4,2,9,0,168.0,255.0,6.6,14.7,353.0,290.8,231.89
2018,4,2,9,15,200.5,276.0,6.6,14.8,401.5,333.32,266.28
2018,4,2,9,30,233.0,297.0,6.6,14.9,450.0,378.83,302.94
2018,4,2,9,45,221.5,318.0,6.6,15.0,470.0,404.49,323.47
2018,4,2,10,0,210.0,339.0,6.6,15.1,490.0,428.95,342.69
2018,4,2,10,15,225.0,352.5,6.65,15.15,520.5,461.44,368.43
2018,4,2,10,30,240.0,366.0,6.7,15.2,551.0,494.75,394.61
2018,4,2,10,45,358.5,337.0,6.75,15.2,623.0,557.89,446.28
2018,4,2,11,0,477.0,308.0,6.8,15.2,695.0,629.07,503.89
2018,4,2,11,15,663.5,226.5,6.8,15.2,775.5,707.53,568.77
2018,4,2,11,30,850.0,145.0,6.8,15.2,856.0,792.96,636.44
2018,4,2,11,45,883.0,128.5,6.85,15.2,873.0,824.52,659.75
2018,4,2,12,0,916.0,112.0,6.9,15.2,890.0,855.31,682.69
2018,4,2,12,15,916.5,111.0,7.0,15.15,889.5,872.47,695.84
2018,4,2,12,30,917.0,110.0,7.1,15.1,889.0,886.62,706.92
2018,4,2,12,45,916.5,110.0,7.2,15.1,881.5,897.84,715.82
2018,4,2,13,0,916.0,110.0,7.3,15.1,874.0,905.92,722.55
2018,4,2,13,15,912.0,109.5,7.35,15.0,857.5,907.29,724.51
2018,4,2,13,30,908.0,109.0,7.4,14.9,841.0,905.47,724.26
2018,4,2,13,45,901.0,108.0,7.45,14.85,816.5,897.35,719.32
2018,4,2,14,0,894.0,107.0,7.5,14.8,792.0,886.15,712.2
2018,4,2,14,15,884.0,107.0,7.5,14.65,761.0,870.46,701.9
2018,4,2,14,30,874.0,107.0,7.5,14.5,730.0,851.98,689.58
2018,4,2,14,45,805.0,123.5,7.5,14.4,674.0,804.88,655.27
2018,4,2,15,0,736.0,140.0,7.5,14.3,618.0,755.92,619.3
2018,4,2,15,15,742.5,128.0,7.5,14.3,582.0,732.5,602.74
2018,4,2,15,30,749.0,116.0,7.5,14.3,546.0,706.18,583.79
2018,4,2,15,45,709.5,114.5,7.4,14.1,494.0,655.62,545.5
2018,4,2,16,0,670.0,113.0,7.3,13.9,442.0,605.28,505.73
2018,4,2,16,15,631.5,107.0,7.2,13.75,390.5,551.15,462.27
2018,4,2,16,30,593.0,101.0,7.1,13.6,339.0,497.97,418.71
2018,4,2,16,45,524.5,94.0,7.05,13.45,282.5,427.51,359.83
2018,4,2,17,0,456.0,87.0,7.0,13.3,226.0,358.36,300.88
2018,4,2,17,15,411.5,74.5,6.85,13.15,181.5,303.19,252.43
2018,4,2,17,30,367.0,62.0,6.7,13.0,137.0,251.27,205.55
2018,4,2,17,45,292.5,49.5,6.6,12.8,98.0,190.97,151.06
2018,4,2,18,0,218.0,37.0,6.5,12.6,59.0,138.09,100.06
2018,4,2,18,15,129.5,23.0,6.35,12.55,34.0,76.29,0.0
2018,4,2,18,30,41.0,9.0,6.2,12.5,9.0,19.57,0.0
2018,4,2,18,45,20.5,4.5,6.1,12.4,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
