Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,1,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,4,13,5,45,63.5,13.5,5.45,12.2,17.5,13.27,0.0
2018,4,13,6,0,127.0,27.0,5.4,12.4,35.0,21.42,2.83
2018,4,13,6,15,240.5,42.0,5.4,12.55,75.5,32.51,22.01
2018,4,13,6,30,354.0,57.0,5.4,12.7,116.0,43.02,32.34
2018,4,13,6,45,435.5,66.5,5.4,12.9,165.0,49.25,38.38
2018,4,13,7,0,517.0,76.0,5.4,13.1,214.0,58.77,47.11
2018,4,13,7,15,571.5,82.5,5.35,13.25,266.5,96.0,56.76
2018,4,13,7,30,626.0,89.0,5.3,13.4,319.0,139.26,85.42
2018,4,13,7,45,664.0,94.5,5.3,13.6,371.5,184.71,121.78
2018,4,13,8,0,702.0,100.0,5.3,13.8,424.0,234.02,164.33
2018,4,13,8,15,729.0,105.0,5.25,13.95,474.5,283.55,208.77
2018,4,13,8,30,756.0,110.0,5.2,14.1,525.0,335.38,255.23
2018,4,13,8,45,775.0,114.0,5.15,14.25,571.5,388.5,302.36
2018,4,13,9,0,794.0,118.0,5.1,14.4,618.0,439.27,346.72
2018,4,13,9,15,812.5,119.5,5.05,14.55,661.0,488.32,388.76
2018,4,13,9,30,831.0,121.0,5.0,14.7,704.0,537.84,430.13
2018,4,13,9,45,848.0,120.5,4.95,14.85,742.0,584.89,468.64
2018,4,13,10,0,865.0,120.0,4.9,15.0,780.0,633.9,507.65
2018,4,13,10,15,872.5,122.5,4.9,15.1,810.0,676.55,541.19
2018,4,13,10,30,880.0,125.0,4.9,15.2,840.0,717.76,572.99
2018,4,13,10,45,884.0,127.5,4.85,15.3,862.5,754.84,600.0
2018,4,13,11,0,888.0,130.0,4.8,15.4,885.0,789.9,624.62
2018,4,13,11,15,892.0,130.5,4.8,15.5,900.0,820.91,646.39
2018,4,13,11,30,896.0,131.0,4.8,15.6,915.0,849.58,666.4
2018,4,13,11,45,897.0,132.0,4.8,15.7,921.5,873.78,683.16
2018,4,13,12,0,898.0,133.0,4.8,15.8,928.0,895.26,698.01
2018,4,13,12,15,898.0,133.0,4.8,15.85,927.0,912.11,709.74
2018,4,13,12,30,898.0,133.0,4.8,15.9,926.0,926.04,719.51
2018,4,13,12,45,839.0,162.0,4.85,15.95,897.0,917.13,713.53
2018,4,13,13,0,780.0,191.0,4.9,16.0,868.0,901.42,702.94
2018,4,13,13,15,832.5,160.5,4.95,16.0,870.0,923.06,719.34
2018,4,13,13,30,885.0,130.0,5.0,16.0,872.0,936.65,729.89
2018,4,13,13,45,828.5,151.0,5.0,16.0,830.0,911.12,712.33
2018,4,13,14,0,772.0,172.0,5.0,16.0,788.0,878.81,690.12
2018,4,13,14,15,710.0,189.0,5.0,15.95,738.0,839.7,663.02
2018,4,13,14,30,648.0,206.0,5.0,15.9,688.0,796.2,632.12
2018,4,13,14,45,696.5,176.0,5.05,15.9,670.0,796.76,634.69
2018,4,13,15,0,745.0,146.0,5.1,15.9,652.0,792.27,633.0
2018,4,13,15,15,714.0,143.5,5.1,15.9,603.0,748.73,601.96
2018,4,13,15,30,683.0,141.0,5.1,15.9,554.0,704.39,570.19
2018,4,13,15,45,648.5,135.0,5.15,15.75,501.5,653.09,532.56
2018,4,13,16,0,614.0,129.0,5.2,15.6,449.0,601.89,493.93
2018,4,13,16,15,619.5,114.5,5.25,15.45,409.0,569.21,469.76
2018,4,13,16,30,625.0,100.0,5.3,15.3,369.0,534.3,443.02
2018,4,13,16,45,629.5,90.0,5.4,15.15,330.5,501.8,417.22
2018,4,13,17,0,634.0,80.0,5.5,15.0,292.0,467.41,388.73
2018,4,13,17,15,574.5,72.5,5.55,14.75,239.0,400.49,332.16
2018,4,13,17,30,515.0,65.0,5.6,14.5,186.0,337.65,277.32
2018,4,13,17,45,424.0,56.0,5.7,14.25,138.5,263.92,212.28
2018,4,13,18,0,333.0,47.0,5.8,14.0,91.0,198.72,153.27
2018,4,13,18,15,215.0,33.0,5.8,13.85,56.5,127.64,80.06
2018,4,13,18,30,97.0,19.0,5.8,13.7,22.0,46.49,0.0
2018,4,13,18,45,48.5,9.5,5.8,13.55,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,3.55,13.1,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,3.6,13.2,4.0,0.0,0.0
2018,4,14,5,45,90.0,16.5,3.65,13.3,22.5,16.22,0.0
2018,4,14,6,0,167.0,29.0,3.7,13.4,41.0,23.02,6.31
2018,4,14,6,15,280.0,41.5,3.75,13.55,81.0,31.95,21.64
2018,4,14,6,30,393.0,54.0,3.8,13.7,121.0,41.31,30.78
2018,4,14,6,45,471.0,63.0,3.85,13.85,171.0,45.6,35.04
2018,4,14,7,0,549.0,72.0,3.9,14.0,221.0,58.05,38.36
2018,4,14,7,15,601.0,78.0,3.9,14.15,273.5,96.71,55.3
2018,4,14,7,30,653.0,84.0,3.9,14.3,326.0,141.06,85.17
2018,4,14,7,45,690.0,88.5,3.9,14.45,378.5,187.05,122.17
2018,4,14,8,0,727.0,93.0,3.9,14.6,431.0,236.76,165.08
2018,4,14,8,15,754.0,96.5,3.8,14.8,481.5,289.56,211.89
2018,4,14,8,30,781.0,100.0,3.7,15.0,532.0,341.12,257.68
2018,4,14,8,45,802.0,102.5,3.6,15.2,579.5,391.54,302.05
2018,4,14,9,0,823.0,105.0,3.5,15.4,627.0,443.12,346.32
2018,4,14,9,15,840.0,107.0,3.45,15.55,670.0,493.26,388.5
2018,4,14,9,30,857.0,109.0,3.4,15.7,713.0,546.65,431.93
2018,4,14,9,45,871.0,109.5,3.3,15.85,750.5,593.69,469.38
2018,4,14,10,0,885.0,110.0,3.2,16.0,788.0,640.17,505.38
2018,4,14,10,15,893.0,111.0,3.2,16.1,817.5,682.45,537.79
2018,4,14,10,30,901.0,112.0,3.2,16.2,847.0,723.26,568.42
2018,4,14,10,45,907.0,112.5,3.2,16.35,869.5,760.5,594.14
2018,4,14,11,0,913.0,113.0,3.2,16.5,892.0,795.77,618.25
2018,4,14,11,15,916.5,114.0,3.25,16.55,907.0,827.4,640.16
2018,4,14,11,30,920.0,115.0,3.3,16.6,922.0,856.61,660.32
2018,4,14,11,45,921.5,115.5,3.4,16.7,929.0,881.11,677.36
2018,4,14,12,0,923.0,116.0,3.5,16.8,936.0,902.83,692.54
2018,4,14,12,15,923.0,115.5,3.65,16.8,934.5,919.4,704.79
2018,4,14,12,30,923.0,115.0,3.8,16.8,933.0,932.95,715.08
2018,4,14,12,45,921.5,114.0,4.0,16.8,923.5,941.57,722.38
2018,4,14,13,0,920.0,113.0,4.2,16.8,914.0,947.04,727.61
2018,4,14,13,15,916.5,112.5,4.45,16.75,897.0,948.03,730.65
2018,4,14,13,30,913.0,112.0,4.7,16.7,880.0,945.83,731.92
2018,4,14,13,45,908.0,110.0,4.9,16.65,855.0,937.57,728.53
2018,4,14,14,0,903.0,108.0,5.1,16.6,830.0,926.2,722.96
2018,4,14,14,15,894.5,106.5,5.3,16.5,798.0,909.22,713.48
2018,4,14,14,30,886.0,105.0,5.5,16.4,766.0,889.4,701.89
2018,4,14,14,45,875.5,102.5,5.65,16.3,728.0,864.07,685.89
2018,4,14,15,0,865.0,100.0,5.8,16.2,690.0,836.25,667.94
2018,4,14,15,15,849.5,98.0,5.8,16.2,646.0,807.3,648.06
2018,4,14,15,30,834.0,96.0,5.8,16.2,602.0,771.79,623.14
2018,4,14,15,45,813.5,92.5,6.05,15.95,553.5,729.12,594.04
2018,4,14,16,0,793.0,89.0,6.3,15.7,505.0,685.33,563.41
2018,4,14,16,15,765.0,85.5,6.35,15.5,453.5,635.5,526.7
2018,4,14,16,30,737.0,82.0,6.4,15.3,402.0,585.63,487.58
2018,4,14,16,45,697.5,78.0,6.45,15.15,349.0,530.96,443.24
2018,4,14,17,0,658.0,74.0,6.5,15.0,296.0,475.63,397.15
2018,4,14,17,15,524.5,74.0,6.4,14.8,231.5,377.16,313.83
2018,4,14,17,30,391.0,74.0,6.3,14.6,167.0,287.27,236.39
2018,4,14,17,45,290.0,60.5,6.25,14.4,120.0,210.67,169.49
2018,4,14,18,0,189.0,47.0,6.2,14.2,73.0,143.58,110.44
2018,4,14,18,15,121.0,31.0,6.05,14.15,45.0,87.53,55.38
2018,4,14,18,30,53.0,15.0,5.9,14.1,17.0,30.07,0.0
2018,4,14,18,45,26.5,7.5,5.75,14.0,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,2.8,12.95,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,2.8,13.0,4.0,0.0,0.0
2018,4,15,5,45,65.5,16.5,2.85,13.05,21.0,16.22,0.0
2018,4,15,6,0,120.0,29.0,2.9,13.1,38.0,24.05,9.02
2018,4,15,6,15,204.5,44.0,2.95,13.25,74.0,33.84,23.44
2018,4,15,6,30,289.0,59.0,3.0,13.4,110.0,44.25,33.48
2018,4,15,6,45,338.0,72.0,3.0,13.5,151.0,52.51,41.27
2018,4,15,7,0,387.0,85.0,3.0,13.6,192.0,68.77,47.88
2018,4,15,7,15,372.5,107.0,2.95,13.8,227.5,107.95,72.5
2018,4,15,7,30,358.0,129.0,2.9,14.0,263.0,145.97,102.02
2018,4,15,7,45,408.5,140.5,2.8,14.15,315.0,185.4,132.67
2018,4,15,8,0,459.0,152.0,2.7,14.3,367.0,230.05,169.18
2018,4,15,8,15,480.5,164.5,2.75,14.5,412.0,272.49,205.63
2018,4,15,8,30,502.0,177.0,2.8,14.7,457.0,316.88,243.59
2018,4,15,8,45,522.5,187.5,2.85,14.85,500.5,360.96,280.98
2018,4,15,9,0,543.0,198.0,2.9,15.0,544.0,406.57,318.96
2018,4,15,9,15,582.5,199.0,2.95,15.1,592.5,453.78,357.63
2018,4,15,9,30,622.0,200.0,3.0,15.2,641.0,503.93,397.99
2018,4,15,9,45,725.0,168.5,3.1,15.25,707.5,563.12,445.65
2018,4,15,10,0,828.0,137.0,3.2,15.3,774.0,631.38,499.61
2018,4,15,10,15,859.0,128.5,3.2,15.35,811.5,679.59,536.67
2018,4,15,10,30,890.0,120.0,3.2,15.4,849.0,726.26,572.11
2018,4,15,10,45,895.5,121.0,3.15,15.45,871.0,763.23,597.75
2018,4,15,11,0,901.0,122.0,3.1,15.5,893.0,798.23,621.67
2018,4,15,11,15,904.5,122.5,3.25,15.55,907.5,829.04,643.6
2018,4,15,11,30,908.0,123.0,3.4,15.6,922.0,857.45,663.86
2018,4,15,11,45,910.0,122.5,3.5,15.6,928.5,881.13,680.66
2018,4,15,12,0,912.0,122.0,3.6,15.6,935.0,902.07,695.63
2018,4,15,12,15,910.5,122.0,3.85,15.6,932.5,917.62,707.8
2018,4,15,12,30,909.0,122.0,4.1,15.6,930.0,930.16,717.99
2018,4,15,12,45,905.5,121.0,4.35,15.6,919.0,936.85,724.36
2018,4,15,13,0,902.0,120.0,4.6,15.6,908.0,940.41,729.23
2018,4,15,13,15,895.0,120.0,4.85,15.55,889.0,938.67,730.54
2018,4,15,13,30,888.0,120.0,5.1,15.5,870.0,933.83,729.68
2018,4,15,13,45,808.0,153.0,5.35,15.4,820.0,899.07,707.33
2018,4,15,14,0,728.0,186.0,5.6,15.3,770.0,861.4,682.6
2018,4,15,14,15,514.0,202.5,5.8,15.15,607.0,683.73,550.07
2018,4,15,14,30,300.0,219.0,6.0,15.0,444.0,505.96,410.1
2018,4,15,14,45,154.5,215.0,6.2,14.9,330.5,357.39,290.26
2018,4,15,15,0,9.0,211.0,6.4,14.8,217.0,215.93,172.08
2018,4,15,15,15,5.5,182.5,6.4,14.8,186.0,184.33,146.88
2018,4,15,15,30,2.0,154.0,6.4,14.8,155.0,152.84,121.41
2018,4,15,15,45,20.5,167.5,6.65,14.5,178.5,181.26,146.04
2018,4,15,16,0,39.0,181.0,6.9,14.2,202.0,215.78,175.66
2018,4,15,16,15,88.0,174.0,6.85,14.05,214.5,242.51,199.7
2018,4,15,16,30,137.0,167.0,6.8,13.9,227.0,273.41,226.82
2018,4,15,16,45,140.5,142.0,6.8,13.8,196.5,243.63,202.56
2018,4,15,17,0,144.0,117.0,6.8,13.7,166.0,212.94,177.05
2018,4,15,17,15,188.0,100.5,6.65,13.55,153.0,220.12,182.96
2018,4,15,17,30,232.0,84.0,6.5,13.4,140.0,215.64,177.85
2018,4,15,17,45,185.5,67.0,6.4,13.3,104.5,166.5,134.08
2018,4,15,18,0,139.0,50.0,6.3,13.2,69.0,121.58,93.62
2018,4,15,18,15,85.0,33.0,6.2,13.15,43.0,78.64,51.07
2018,4,15,18,30,31.0,16.0,6.1,13.1,17.0,24.76,0.0
2018,4,15,18,45,15.5,8.0,6.0,13.0,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,4.55,12.35,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,4.6,12.4,1.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,4.65,12.4,2.5,2.46,0.0
2018,4,16,6,0,0.0,4.0,4.7,12.4,4.0,3.85,0.0
2018,4,16,6,15,0.0,7.0,4.8,12.4,7.0,6.74,0.19
2018,4,16,6,30,0.0,10.0,4.9,12.4,10.0,9.64,2.93
2018,4,16,6,45,0.0,15.5,5.0,12.4,15.5,14.95,7.8
2018,4,16,7,0,0.0,21.0,5.1,12.4,21.0,20.26,11.82
2018,4,16,7,15,0.0,25.0,5.1,12.35,25.0,24.12,15.16
2018,4,16,7,30,0.0,29.0,5.1,12.3,29.0,27.99,18.46
2018,4,16,7,45,0.0,33.5,5.15,12.3,33.5,32.35,22.12
2018,4,16,8,0,0.0,38.0,5.2,12.3,38.0,36.7,25.75
2018,4,16,8,15,52.0,78.5,5.15,12.3,107.5,87.3,67.09
2018,4,16,8,30,104.0,119.0,5.1,12.3,177.0,144.15,113.87
2018,4,16,8,45,105.0,121.5,5.1,12.3,184.5,152.74,121.46
2018,4,16,9,0,106.0,124.0,5.1,12.3,192.0,157.87,126.18
2018,4,16,9,15,268.5,150.5,5.1,12.3,338.0,262.5,212.77
2018,4,16,9,30,431.0,177.0,5.1,12.3,484.0,385.83,313.66
2018,4,16,9,45,596.5,174.0,5.05,12.35,622.0,497.41,404.08
2018,4,16,10,0,762.0,171.0,5.0,12.4,760.0,623.19,503.81
2018,4,16,10,15,798.5,162.0,5.05,12.4,800.0,672.74,543.21
2018,4,16,10,30,835.0,153.0,5.1,12.4,840.0,721.03,581.5
2018,4,16,10,45,841.5,154.5,5.1,12.4,862.5,757.94,609.8
2018,4,16,11,0,848.0,156.0,5.1,12.4,885.0,793.14,635.4
2018,4,16,11,15,854.0,155.5,5.1,12.4,900.0,824.14,657.78
2018,4,16,11,30,860.0,155.0,5.1,12.4,915.0,853.03,678.57
2018,4,16,11,45,684.5,225.0,5.1,12.4,832.5,796.84,636.1
2018,4,16,12,0,509.0,295.0,5.1,12.4,750.0,731.04,582.75
2018,4,16,12,15,371.0,350.0,5.2,12.4,681.5,676.14,538.17
2018,4,16,12,30,233.0,405.0,5.3,12.4,613.0,613.63,486.95
2018,4,16,12,45,261.5,396.0,5.4,12.4,627.0,636.32,505.9
2018,4,16,13,0,290.0,387.0,5.5,12.4,641.0,658.38,524.08
2018,4,16,13,15,236.0,378.0,5.6,12.35,582.0,604.48,482.36
2018,4,16,13,30,182.0,369.0,5.7,12.3,523.0,542.99,434.6
2018,4,16,13,45,408.5,292.5,5.85,12.3,625.0,684.37,551.91
2018,4,16,14,0,635.0,216.0,6.0,12.3,727.0,810.99,655.18
2018,4,16,14,15,734.5,172.5,6.1,12.25,741.5,849.36,685.37
2018,4,16,14,30,834.0,129.0,6.2,12.2,756.0,878.88,709.16
2018,4,16,14,45,773.0,143.5,6.35,12.15,701.5,829.41,673.81
2018,4,16,15,0,712.0,158.0,6.5,12.1,647.0,783.14,640.77
2018,4,16,15,15,706.5,148.0,6.5,12.1,607.0,752.69,618.95
2018,4,16,15,30,701.0,138.0,6.5,12.1,567.0,720.13,595.31
2018,4,16,15,45,652.0,136.5,6.7,12.05,510.5,661.98,551.44
2018,4,16,16,0,603.0,135.0,6.9,12.0,454.0,604.79,506.64
2018,4,16,16,15,518.0,138.5,6.9,11.95,393.0,525.85,442.47
2018,4,16,16,30,433.0,142.0,6.9,11.9,332.0,456.15,384.64
2018,4,16,16,45,457.5,115.5,6.9,11.85,293.0,425.23,359.96
2018,4,16,17,0,482.0,89.0,6.9,11.8,254.0,394.45,334.23
2018,4,16,17,15,485.0,75.5,6.85,11.7,217.5,360.26,304.03
2018,4,16,17,30,488.0,62.0,6.8,11.6,181.0,324.8,271.29
2018,4,16,17,45,417.5,53.5,6.75,11.55,137.5,261.52,213.84
2018,4,16,18,0,347.0,45.0,6.7,11.5,94.0,204.09,160.47
2018,4,16,18,15,233.0,32.0,6.65,11.45,59.0,134.33,92.04
2018,4,16,18,30,119.0,19.0,6.6,11.4,24.0,53.64,0.0
2018,4,16,18,45,59.5,9.5,6.55,11.35,12.0,9.34,0.0
2018,4,16,19,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,6.25,11.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,6.05,11.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.5,4.1,10.95,3.0,0.0,0.0
2018,4,17,5,30,28.0,7.0,4.0,11.1,6.0,0.0,0.0
2018,4,17,5,45,98.5,19.0,3.9,11.3,25.5,18.68,0.0
2018,4,17,6,0,169.0,31.0,3.8,11.5,45.0,24.31,11.98
2018,4,17,6,15,274.5,43.5,3.7,11.6,85.5,33.16,23.26
2018,4,17,6,30,380.0,56.0,3.6,11.7,126.0,41.57,31.43
2018,4,17,6,45,466.5,65.0,3.5,11.85,178.5,46.38,36.12
2018,4,17,7,0,553.0,74.0,3.4,12.0,231.0,67.47,41.8
2018,4,17,7,15,626.0,77.5,3.25,12.1,290.0,106.48,61.07
2018,4,17,7,30,699.0,81.0,3.1,12.2,349.0,153.39,93.83
2018,4,17,7,45,734.0,85.0,2.95,12.3,402.5,201.36,133.72
2018,4,17,8,0,769.0,89.0,2.8,12.4,456.0,255.96,181.45
2018,4,17,8,15,794.0,92.5,2.65,12.55,507.5,307.05,227.3
2018,4,17,8,30,819.0,96.0,2.5,12.7,559.0,360.13,274.42
2018,4,17,8,45,837.5,99.0,2.4,12.85,606.5,411.98,319.81
2018,4,17,9,0,856.0,102.0,2.3,13.0,654.0,464.69,364.62
2018,4,17,9,15,871.0,104.0,2.2,13.15,697.0,518.7,409.02
2018,4,17,9,30,886.0,106.0,2.1,13.3,740.0,569.13,449.34
2018,4,17,9,45,898.0,107.0,1.95,13.4,777.0,616.65,486.07
2018,4,17,10,0,910.0,108.0,1.8,13.5,814.0,663.39,520.93
2018,4,17,10,15,916.5,109.5,1.85,13.65,843.5,705.97,552.96
2018,4,17,10,30,923.0,111.0,1.9,13.8,873.0,746.92,582.5
2018,4,17,10,45,926.5,113.0,1.9,13.9,895.0,784.33,607.75
2018,4,17,11,0,930.0,115.0,1.9,14.0,917.0,819.57,631.28
2018,4,17,11,15,933.5,116.0,2.05,14.1,932.0,851.53,653.82
2018,4,17,11,30,937.0,117.0,2.2,14.2,947.0,881.01,674.67
2018,4,17,11,45,938.0,117.5,2.35,14.25,953.5,905.3,692.1
2018,4,17,12,0,939.0,118.0,2.5,14.3,960.0,926.75,707.68
2018,4,17,12,15,938.5,118.0,2.65,14.35,958.5,943.47,720.12
2018,4,17,12,30,938.0,118.0,2.8,14.4,957.0,957.11,730.59
2018,4,17,12,45,936.0,117.5,3.0,14.4,947.0,965.79,738.33
2018,4,17,13,0,934.0,117.0,3.2,14.4,937.0,971.26,743.98
2018,4,17,13,15,928.0,117.0,3.4,14.4,918.5,970.38,745.35
2018,4,17,13,30,922.0,117.0,3.6,14.4,900.0,966.3,744.59
2018,4,17,13,45,913.0,117.5,3.8,14.35,874.0,956.85,740.29
2018,4,17,14,0,904.0,118.0,4.0,14.3,848.0,944.37,733.9
2018,4,17,14,15,893.5,117.0,4.3,14.25,815.0,926.05,724.04
2018,4,17,14,30,883.0,116.0,4.6,14.2,782.0,904.96,712.83
2018,4,17,14,45,867.5,115.5,4.85,14.15,742.0,882.42,699.9
2018,4,17,15,0,852.0,115.0,5.1,14.1,702.0,852.74,681.45
2018,4,17,15,15,835.5,112.5,5.1,14.1,657.5,817.95,657.41
2018,4,17,15,30,819.0,110.0,5.1,14.1,613.0,781.33,631.84
2018,4,17,15,45,796.0,107.0,5.5,13.9,564.0,737.6,602.8
2018,4,17,16,0,773.0,104.0,5.9,13.7,515.0,692.91,572.07
2018,4,17,16,15,742.5,99.5,5.95,13.55,462.0,643.46,535.08
2018,4,17,16,30,712.0,95.0,6.0,13.4,409.0,591.64,494.35
2018,4,17,16,45,671.5,89.5,6.05,13.25,355.5,533.01,447.01
2018,4,17,17,0,631.0,84.0,6.1,13.1,302.0,476.07,399.71
2018,4,17,17,15,511.5,74.5,6.1,12.95,231.5,374.4,313.89
2018,4,17,17,30,392.0,65.0,6.1,12.8,161.0,279.09,231.84
2018,4,17,17,45,263.0,51.5,6.1,12.65,109.0,188.89,153.29
2018,4,17,18,0,134.0,38.0,6.1,12.5,57.0,102.93,78.99
2018,4,17,18,15,78.0,25.0,6.05,12.45,35.0,63.11,41.53
2018,4,17,18,30,22.0,12.0,6.0,12.4,13.0,20.25,0.0
2018,4,17,18,45,11.0,6.0,5.95,12.3,6.5,5.9,0.0
2018,4,17,19,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.6,12.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.75,12.05,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.7,12.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.7,12.15,6.0,5.9,0.0
2018,4,18,6,0,0.0,10.0,2.7,12.2,10.0,9.64,1.66
2018,4,18,6,15,0.0,15.0,2.65,12.3,15.0,14.46,6.99
2018,4,18,6,30,0.0,20.0,2.6,12.4,20.0,19.29,11.58
2018,4,18,6,45,0.0,27.0,2.6,12.45,27.0,26.05,17.83
2018,4,18,7,0,0.0,34.0,2.6,12.5,34.0,32.82,22.65
2018,4,18,7,15,0.0,41.0,2.5,12.5,41.0,39.59,28.47
2018,4,18,7,30,0.0,48.0,2.4,12.5,48.0,46.37,34.2
2018,4,18,7,45,0.0,68.0,2.3,12.55,68.0,65.73,50.55
2018,4,18,8,0,0.0,88.0,2.2,12.6,88.0,84.97,66.56
2018,4,18,8,15,2.0,124.0,2.2,12.65,125.0,119.08,94.71
2018,4,18,8,30,4.0,160.0,2.2,12.7,162.0,153.25,122.47
2018,4,18,8,45,44.0,216.0,2.25,12.75,244.0,216.42,173.0
2018,4,18,9,0,84.0,272.0,2.3,12.8,326.0,286.52,228.44
2018,4,18,9,15,97.5,301.0,2.4,12.9,368.0,324.47,257.98
2018,4,18,9,30,111.0,330.0,2.5,13.0,410.0,363.83,288.47
2018,4,18,9,45,121.5,348.0,2.65,13.1,439.5,389.75,308.46
2018,4,18,10,0,132.0,366.0,2.8,13.2,469.0,420.18,331.84
2018,4,18,10,15,159.0,382.5,2.95,13.3,511.0,460.94,363.28
2018,4,18,10,30,186.0,399.0,3.1,13.4,553.0,503.64,395.94
2018,4,18,10,45,154.5,411.0,3.25,13.45,541.0,501.11,393.15
2018,4,18,11,0,123.0,423.0,3.4,13.5,529.0,496.25,388.67
2018,4,18,11,15,94.5,413.0,3.55,13.55,495.5,471.14,369.09
2018,4,18,11,30,66.0,403.0,3.7,13.6,462.0,443.01,347.09
2018,4,18,11,45,56.5,399.5,3.85,13.6,450.0,435.32,341.18
2018,4,18,12,0,47.0,396.0,4.0,13.6,438.0,426.96,334.67
2018,4,18,12,15,43.0,384.5,4.1,13.6,423.0,414.97,325.62
2018,4,18,12,30,39.0,373.0,4.2,13.6,408.0,402.51,316.25
2018,4,18,12,45,32.0,352.5,4.25,13.65,381.0,377.9,297.3
2018,4,18,13,0,25.0,332.0,4.3,13.7,354.0,352.73,277.87
2018,4,18,13,15,22.0,315.5,4.3,13.65,334.5,329.49,260.06
2018,4,18,13,30,19.0,299.0,4.3,13.6,315.0,310.97,245.84
2018,4,18,13,45,18.0,288.0,4.3,13.6,303.0,299.63,237.24
2018,4,18,14,0,17.0,277.0,4.3,13.6,291.0,288.19,228.54
2018,4,18,14,15,49.0,293.5,4.3,13.6,331.0,341.39,272.09
2018,4,18,14,30,81.0,310.0,4.3,13.6,371.0,387.92,309.95
2018,4,18,14,45,241.5,284.0,4.25,13.55,453.5,515.75,414.96
2018,4,18,15,0,402.0,258.0,4.2,13.5,536.0,628.85,505.77
2018,4,18,15,15,554.0,198.0,4.2,13.5,555.0,681.24,550.2
2018,4,18,15,30,706.0,138.0,4.2,13.5,574.0,727.27,588.47
2018,4,18,15,45,763.5,113.0,4.1,13.35,550.0,721.09,585.13
2018,4,18,16,0,821.0,88.0,4.0,13.2,526.0,711.9,579.96
2018,4,18,16,15,794.0,84.5,3.95,13.1,473.5,661.54,543.29
2018,4,18,16,30,767.0,81.0,3.9,13.0,421.0,611.03,504.99
2018,4,18,16,45,726.0,76.5,3.8,12.9,365.5,550.81,457.17
2018,4,18,17,0,685.0,72.0,3.7,12.8,310.0,494.83,411.33
2018,4,18,17,15,558.0,72.5,3.55,12.6,245.0,398.23,330.97
2018,4,18,17,30,431.0,73.0,3.4,12.4,180.0,308.93,255.02
2018,4,18,17,45,330.0,61.5,3.3,12.2,132.0,231.85,188.14
2018,4,18,18,0,229.0,50.0,3.2,12.0,84.0,164.26,128.64
2018,4,18,18,15,145.0,34.5,3.2,11.9,53.0,107.64,75.44
2018,4,18,18,30,61.0,19.0,3.2,11.8,22.0,44.68,0.0
2018,4,18,18,45,30.5,9.5,3.15,11.65,11.0,17.03,0.0
2018,4,18,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,19,5,15,27.0,4.0,3.05,10.85,4.0,0.0,0.0
2018,4,19,5,30,54.0,8.0,3.1,11.0,8.0,0.0,0.0
2018,4,19,5,45,157.5,20.5,3.15,11.15,32.5,20.15,0.0
2018,4,19,6,0,261.0,33.0,3.2,11.3,57.0,26.91,15.52
2018,4,19,6,15,388.5,41.5,3.35,11.4,103.0,31.5,22.0
2018,4,19,6,30,516.0,50.0,3.5,11.5,149.0,35.97,26.55
2018,4,19,6,45,521.0,62.0,3.7,11.65,188.5,43.13,33.27
2018,4,19,7,0,526.0,74.0,3.9,11.8,228.0,71.44,43.28
2018,4,19,7,15,490.0,96.0,4.05,11.95,262.0,116.62,74.22
2018,4,19,7,30,454.0,118.0,4.2,12.1,296.0,157.18,107.91
2018,4,19,7,45,383.5,151.5,4.3,12.25,316.5,197.19,145.23
2018,4,19,8,0,313.0,185.0,4.4,12.4,337.0,234.49,180.34
2018,4,19,8,15,275.5,214.5,4.45,12.55,358.5,266.45,209.13
2018,4,19,8,30,238.0,244.0,4.5,12.7,380.0,294.72,234.03
2018,4,19,8,45,323.5,246.0,4.6,12.85,447.5,344.94,274.59
2018,4,19,9,0,409.0,248.0,4.7,13.0,515.0,399.27,318.84
2018,4,19,9,15,483.5,239.5,4.75,13.15,574.5,450.25,360.6
2018,4,19,9,30,558.0,231.0,4.8,13.3,634.0,507.23,406.93
2018,4,19,9,45,616.5,219.5,4.85,13.45,685.0,557.04,447.33
2018,4,19,10,0,675.0,208.0,4.9,13.6,736.0,610.88,490.4
2018,4,19,10,15,656.5,227.5,4.95,13.7,756.5,645.51,516.98
2018,4,19,10,30,638.0,247.0,5.0,13.8,777.0,677.48,541.09
2018,4,19,10,45,685.0,228.5,5.1,13.9,811.0,719.6,574.41
2018,4,19,11,0,732.0,210.0,5.2,14.0,845.0,762.85,608.27
2018,4,19,11,15,555.5,301.0,5.35,14.1,787.5,732.86,581.46
2018,4,19,11,30,379.0,392.0,5.5,14.2,730.0,691.43,545.67
2018,4,19,11,45,392.5,386.0,5.6,14.25,738.0,709.46,560.12
2018,4,19,12,0,406.0,380.0,5.7,14.3,746.0,728.47,575.03
2018,4,19,12,15,314.0,402.0,5.9,14.35,685.0,677.44,534.86
2018,4,19,12,30,222.0,424.0,6.1,14.4,624.0,621.17,490.32
2018,4,19,12,45,211.0,425.5,6.3,14.45,614.0,618.03,488.35
2018,4,19,13,0,200.0,427.0,6.5,14.5,604.0,613.99,485.52
2018,4,19,13,15,296.0,393.0,6.65,14.5,649.0,676.77,537.27
2018,4,19,13,30,392.0,359.0,6.8,14.5,694.0,733.05,583.73
2018,4,19,13,45,498.5,304.0,7.0,14.5,717.0,781.6,625.03
2018,4,19,14,0,605.0,249.0,7.2,14.5,740.0,822.37,660.55
2018,4,19,14,15,750.5,180.0,7.25,14.5,765.5,876.98,704.61
2018,4,19,14,30,896.0,111.0,7.3,14.5,791.0,915.12,734.4
2018,4,19,14,45,883.5,109.5,7.35,14.45,751.5,888.77,716.2
2018,4,19,15,0,871.0,108.0,7.4,14.4,712.0,860.01,696.41
2018,4,19,15,15,855.5,105.5,7.4,14.4,667.5,830.36,675.57
2018,4,19,15,30,840.0,103.0,7.4,14.4,623.0,793.9,649.41
2018,4,19,15,45,815.5,101.0,7.3,14.25,573.0,749.4,616.9
2018,4,19,16,0,791.0,99.0,7.2,14.1,523.0,704.02,583.38
2018,4,19,16,15,723.0,102.5,7.05,14.0,460.5,636.5,531.01
2018,4,19,16,30,655.0,106.0,6.9,13.9,398.0,569.48,476.71
2018,4,19,16,45,574.0,102.0,6.75,13.75,334.5,489.24,410.86
2018,4,19,17,0,493.0,98.0,6.6,13.6,271.0,410.78,345.26
2018,4,19,17,15,476.5,85.0,6.45,13.45,229.0,369.44,309.52
2018,4,19,17,30,460.0,72.0,6.3,13.3,187.0,325.37,270.2
2018,4,19,17,45,381.5,62.0,6.15,13.1,142.0,256.11,208.79
2018,4,19,18,0,303.0,52.0,6.0,12.9,97.0,196.67,154.89
2018,4,19,18,15,191.5,36.0,5.85,12.8,60.5,125.98,89.72
2018,4,19,18,30,80.0,20.0,5.7,12.7,24.0,52.09,0.0
2018,4,19,18,45,40.0,10.0,5.55,12.6,12.0,20.0,0.0
2018,4,19,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.6,12.35,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.6,12.5,2.0,1.97,0.0
2018,4,20,5,45,0.0,9.5,3.6,12.7,9.5,9.16,0.0
2018,4,20,6,0,0.0,17.0,3.6,12.9,17.0,16.4,7.5
2018,4,20,6,15,0.0,30.5,3.6,13.05,30.5,29.45,20.12
2018,4,20,6,30,0.0,44.0,3.6,13.2,44.0,42.47,32.16
2018,4,20,6,45,0.0,62.5,3.6,13.35,62.5,59.37,47.53
2018,4,20,7,0,0.0,81.0,3.6,13.5,81.0,76.35,59.62
2018,4,20,7,15,4.0,106.0,3.6,13.65,107.5,99.42,78.88
2018,4,20,7,30,8.0,131.0,3.6,13.8,134.0,123.1,98.3
2018,4,20,7,45,11.0,151.0,3.55,13.95,156.0,142.91,114.29
2018,4,20,8,0,14.0,171.0,3.5,14.1,178.0,163.12,130.46
2018,4,20,8,15,20.5,194.0,3.5,14.25,205.5,187.4,149.71
2018,4,20,8,30,27.0,217.0,3.5,14.4,233.0,207.83,165.72
2018,4,20,8,45,38.5,245.0,3.45,14.55,269.5,239.75,190.83
2018,4,20,9,0,50.0,273.0,3.4,14.7,306.0,273.02,216.8
2018,4,20,9,15,69.5,301.0,3.4,14.85,350.0,311.58,246.77
2018,4,20,9,30,89.0,329.0,3.4,15.0,394.0,352.11,278.06
2018,4,20,9,45,101.0,349.5,3.4,15.1,426.5,383.52,302.03
2018,4,20,10,0,113.0,370.0,3.4,15.2,459.0,412.97,324.37
2018,4,20,10,15,168.5,383.5,3.45,15.3,521.5,469.47,368.09
2018,4,20,10,30,224.0,397.0,3.5,15.4,584.0,529.99,414.33
2018,4,20,10,45,280.0,397.0,3.5,15.5,637.0,580.49,452.74
2018,4,20,11,0,336.0,397.0,3.5,15.6,690.0,636.1,494.55
2018,4,20,11,15,320.0,409.0,3.55,15.7,691.5,647.95,502.39
2018,4,20,11,30,304.0,421.0,3.6,15.8,693.0,658.25,509.28
2018,4,20,11,45,334.0,412.5,3.6,15.85,713.0,686.46,530.58
2018,4,20,12,0,364.0,404.0,3.6,15.9,733.0,714.76,551.76
2018,4,20,12,15,559.0,304.0,3.7,15.95,808.5,802.08,621.14
2018,4,20,12,30,754.0,204.0,3.8,16.0,884.0,889.92,687.42
2018,4,20,12,45,704.0,228.5,3.95,16.0,858.0,879.57,680.47
2018,4,20,13,0,654.0,253.0,4.1,16.0,832.0,866.07,671.29
2018,4,20,13,15,528.5,307.0,4.3,16.0,769.0,809.26,628.45
2018,4,20,13,30,403.0,361.0,4.5,16.0,706.0,751.76,584.82
2018,4,20,13,45,473.0,317.0,4.7,15.95,710.5,772.82,604.87
2018,4,20,14,0,543.0,273.0,4.9,15.9,715.0,790.34,621.99
2018,4,20,14,15,716.5,188.5,5.15,15.8,748.0,857.18,676.87
2018,4,20,14,30,890.0,104.0,5.4,15.7,781.0,904.26,713.7
2018,4,20,14,45,878.5,102.0,5.6,15.65,742.5,878.22,697.04
2018,4,20,15,0,867.0,100.0,5.8,15.6,704.0,849.74,678.8
2018,4,20,15,15,788.0,118.5,5.8,15.6,641.0,790.89,636.51
2018,4,20,15,30,709.0,137.0,5.8,15.6,578.0,731.62,593.44
2018,4,20,15,45,670.0,134.5,6.2,15.25,525.0,679.37,557.11
2018,4,20,16,0,631.0,132.0,6.6,14.9,472.0,627.46,518.78
2018,4,20,16,15,687.5,107.5,6.65,14.7,444.5,618.82,514.46
2018,4,20,16,30,744.0,83.0,6.7,14.5,417.0,601.3,502.44
2018,4,20,16,45,707.0,78.5,6.75,14.3,364.0,546.73,458.3
2018,4,20,17,0,670.0,74.0,6.8,14.1,311.0,491.39,412.42
2018,4,20,17,15,617.0,68.5,6.7,13.9,258.5,427.96,358.28
2018,4,20,17,30,564.0,63.0,6.6,13.7,206.0,368.01,305.52
2018,4,20,17,45,484.0,54.5,6.55,13.45,157.0,296.34,241.82
2018,4,20,18,0,404.0,46.0,6.5,13.2,108.0,231.43,182.73
2018,4,20,18,15,280.5,34.0,6.4,13.05,69.0,154.92,111.83
2018,4,20,18,30,157.0,22.0,6.3,12.9,30.0,82.48,0.0
2018,4,20,18,45,78.5,11.0,6.2,12.8,15.0,30.93,0.0
2018,4,20,19,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.65,12.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.5,4.6,12.1,4.5,0.0,0.0
2018,4,21,5,30,45.0,9.0,4.6,12.3,9.0,8.85,0.0
2018,4,21,5,45,153.5,23.0,4.55,12.5,36.0,18.43,0.0
2018,4,21,6,0,262.0,37.0,4.5,12.7,63.0,28.88,17.92
2018,4,21,6,15,364.5,47.5,4.45,12.85,107.0,36.71,26.53
2018,4,21,6,30,467.0,58.0,4.4,13.0,151.0,42.69,32.41
2018,4,21,6,45,535.5,64.5,4.3,13.15,202.0,44.75,34.53
2018,4,21,7,0,604.0,71.0,4.2,13.3,253.0,76.9,43.45
2018,4,21,7,15,649.5,76.5,4.05,13.45,306.0,118.8,68.32
2018,4,21,7,30,695.0,82.0,3.9,13.6,359.0,165.58,103.78
2018,4,21,7,45,728.5,86.0,3.75,13.8,412.0,216.76,147.15
2018,4,21,8,0,762.0,90.0,3.6,14.0,465.0,267.59,191.98
2018,4,21,8,15,774.5,96.0,3.4,14.15,511.5,316.91,236.58
2018,4,21,8,30,787.0,102.0,3.2,14.3,558.0,366.95,281.13
2018,4,21,8,45,817.5,101.5,3.0,14.5,608.5,418.95,325.95
2018,4,21,9,0,848.0,101.0,2.8,14.7,659.0,472.98,371.16
2018,4,21,9,15,863.0,102.0,2.65,14.9,701.0,525.63,414.05
2018,4,21,9,30,878.0,103.0,2.5,15.1,743.0,574.68,452.91
2018,4,21,9,45,891.0,103.0,2.3,15.35,779.5,621.36,488.45
2018,4,21,10,0,904.0,103.0,2.1,15.6,816.0,667.34,522.16
2018,4,21,10,15,910.5,104.0,2.05,15.8,844.5,708.96,552.53
2018,4,21,10,30,917.0,105.0,2.0,16.0,873.0,748.96,579.55
2018,4,21,10,45,921.5,106.0,1.95,16.25,894.5,785.66,603.41
2018,4,21,11,0,926.0,107.0,1.9,16.5,916.0,820.25,625.51
2018,4,21,11,15,929.0,107.5,2.0,16.6,930.0,850.9,646.48
2018,4,21,11,30,932.0,108.0,2.1,16.7,944.0,879.06,665.76
2018,4,21,11,45,932.5,108.0,2.15,16.8,949.5,901.98,681.04
2018,4,21,12,0,933.0,108.0,2.2,16.9,955.0,922.06,694.49
2018,4,21,12,15,931.5,108.5,2.45,16.95,952.5,937.92,707.26
2018,4,21,12,30,930.0,109.0,2.7,17.0,950.0,950.74,718.01
2018,4,21,12,45,927.5,108.5,2.95,17.0,940.0,958.54,725.52
2018,4,21,13,0,925.0,108.0,3.2,17.0,930.0,963.17,730.94
2018,4,21,13,15,920.0,108.0,3.45,16.95,912.0,962.84,733.14
2018,4,21,13,30,915.0,108.0,3.7,16.9,894.0,959.35,733.2
2018,4,21,13,45,906.5,108.0,4.0,16.85,868.0,949.53,729.18
2018,4,21,14,0,898.0,108.0,4.3,16.8,842.0,936.7,723.02
2018,4,21,14,15,887.5,107.5,4.55,16.7,809.0,918.65,713.69
2018,4,21,14,30,877.0,107.0,4.8,16.6,776.0,897.88,702.29
2018,4,21,14,45,863.5,106.0,5.05,16.5,737.5,871.38,686.53
2018,4,21,15,0,850.0,105.0,5.3,16.4,699.0,842.6,668.81
2018,4,21,15,15,835.0,102.5,5.3,16.4,655.5,813.71,649.19
2018,4,21,15,30,820.0,100.0,5.3,16.4,612.0,778.09,624.46
2018,4,21,15,45,798.0,98.0,5.6,16.15,564.0,735.99,596.44
2018,4,21,16,0,776.0,96.0,5.9,15.9,516.0,692.92,566.94
2018,4,21,16,15,746.0,93.0,5.9,15.7,464.5,642.39,529.88
2018,4,21,16,30,716.0,90.0,5.9,15.5,413.0,594.6,492.89
2018,4,21,16,45,676.0,86.0,5.95,15.3,360.5,537.58,447.42
2018,4,21,17,0,636.0,82.0,6.0,15.1,308.0,482.21,402.02
2018,4,21,17,15,583.5,75.0,6.0,14.9,256.0,418.6,348.46
2018,4,21,17,30,531.0,68.0,6.0,14.7,204.0,358.45,296.21
2018,4,21,17,45,452.5,59.0,6.0,14.45,156.0,288.13,234.27
2018,4,21,18,0,374.0,50.0,6.0,14.2,108.0,224.32,176.73
2018,4,21,18,15,257.5,36.5,6.0,14.1,69.5,150.33,109.07
2018,4,21,18,30,141.0,23.0,6.0,14.0,31.0,79.67,0.0
2018,4,21,18,45,70.5,11.5,5.95,13.85,15.5,29.51,0.0
2018,4,21,19,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,5.0,4.4,12.55,5.0,0.0,0.0
2018,4,22,5,30,33.0,10.0,4.4,12.7,10.0,9.83,0.0
2018,4,22,5,45,129.5,26.5,4.4,12.9,38.0,21.37,0.0
2018,4,22,6,0,226.0,43.0,4.4,13.1,66.0,33.83,22.31
2018,4,22,6,15,297.5,55.0,4.45,13.25,104.0,41.87,31.06
2018,4,22,6,30,369.0,67.0,4.5,13.4,142.0,49.52,38.44
2018,4,22,6,45,416.5,80.0,4.55,13.55,188.0,57.52,45.87
2018,4,22,7,0,464.0,93.0,4.6,13.7,234.0,91.74,59.02
2018,4,22,7,15,558.0,97.0,4.5,13.85,298.5,130.1,81.25
2018,4,22,7,30,652.0,101.0,4.4,14.0,363.0,178.16,116.08
2018,4,22,7,45,696.0,105.0,4.35,14.15,419.5,225.91,156.14
2018,4,22,8,0,740.0,109.0,4.3,14.3,476.0,278.09,201.61
2018,4,22,8,15,766.0,113.0,4.1,14.45,527.0,328.92,246.87
2018,4,22,8,30,792.0,117.0,3.9,14.6,578.0,385.23,296.01
2018,4,22,8,45,786.5,125.5,3.75,14.75,614.5,430.99,336.31
2018,4,22,9,0,781.0,134.0,3.6,14.9,651.0,475.34,374.23
2018,4,22,9,15,718.0,166.0,3.5,15.05,664.0,507.42,401.25
2018,4,22,9,30,655.0,198.0,3.4,15.2,677.0,536.11,424.2
2018,4,22,9,45,695.5,193.0,3.25,15.35,724.0,585.99,463.11
2018,4,22,10,0,736.0,188.0,3.1,15.5,771.0,637.98,502.6
2018,4,22,10,15,824.5,157.0,3.15,15.65,832.0,701.49,551.44
2018,4,22,10,30,913.0,126.0,3.2,15.8,893.0,768.35,601.06
2018,4,22,10,45,902.5,135.0,3.2,15.9,909.5,801.23,623.28
2018,4,22,11,0,892.0,144.0,3.2,16.0,926.0,831.15,643.5
2018,4,22,11,15,861.5,162.5,3.35,16.05,927.5,852.19,658.41
2018,4,22,11,30,831.0,181.0,3.5,16.1,929.0,868.95,670.44
2018,4,22,11,45,763.5,220.0,3.6,16.15,910.5,871.32,672.18
2018,4,22,12,0,696.0,259.0,3.7,16.2,892.0,868.36,669.56
2018,4,22,12,15,672.0,272.0,3.85,16.25,882.5,874.54,674.08
2018,4,22,12,30,648.0,285.0,4.0,16.3,873.0,877.92,676.55
2018,4,22,12,45,698.5,252.5,4.1,16.3,880.0,902.0,696.1
2018,4,22,13,0,749.0,220.0,4.2,16.3,887.0,923.57,712.08
2018,4,22,13,15,818.0,180.0,4.35,16.3,895.5,948.66,730.93
2018,4,22,13,30,887.0,140.0,4.5,16.3,904.0,968.4,746.48
2018,4,22,13,45,853.5,151.0,4.6,16.3,869.0,952.45,736.78
2018,4,22,14,0,820.0,162.0,4.7,16.3,834.0,929.15,722.14
2018,4,22,14,15,777.0,171.5,4.75,16.25,788.5,893.39,698.33
2018,4,22,14,30,734.0,181.0,4.8,16.2,743.0,860.07,676.17
2018,4,22,14,45,793.5,150.0,4.85,16.2,730.0,864.57,681.25
2018,4,22,15,0,853.0,119.0,4.9,16.2,717.0,867.27,684.98
2018,4,22,15,15,825.0,118.5,4.9,16.2,667.0,824.88,655.55
2018,4,22,15,30,797.0,118.0,4.9,16.2,617.0,781.28,625.19
2018,4,22,15,45,779.0,109.0,4.9,16.05,565.5,735.2,592.97
2018,4,22,16,0,761.0,100.0,4.9,15.9,514.0,687.87,559.33
2018,4,22,16,15,749.5,93.5,4.85,15.8,468.0,646.97,529.83
2018,4,22,16,30,738.0,87.0,4.8,15.7,422.0,604.91,497.9
2018,4,22,16,45,699.0,83.0,4.8,15.55,368.5,549.97,454.49
2018,4,22,17,0,660.0,79.0,4.8,15.4,315.0,494.21,409.3
2018,4,22,17,15,600.5,71.5,4.85,15.15,259.5,425.09,352.13
2018,4,22,17,30,541.0,64.0,4.9,14.9,204.0,360.09,296.58
2018,4,22,17,45,455.0,56.5,4.95,14.6,155.5,287.55,233.37
2018,4,22,18,0,369.0,49.0,5.0,14.3,107.0,222.22,175.05
2018,4,22,18,15,252.0,37.0,5.0,14.15,70.0,149.34,109.08
2018,4,22,18,30,135.0,25.0,5.0,14.0,33.0,81.2,6.86
2018,4,22,18,45,67.5,12.5,4.95,13.8,16.5,29.86,0.0
2018,4,22,19,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
