Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,19,0,14.0,11.0,1.7,13.9,11.0,14.39,0.0
2018,5,12,19,15,7.0,5.5,1.75,13.85,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.47,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.89,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,5.3,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,7.71,1.17
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,12.05,5.14
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,16.39,8.43
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,28.47,18.8
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,40.56,29.08
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,52.66,39.25
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,64.77,49.32
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,76.4,58.86
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,88.01,68.27
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,95.17,73.92
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,102.33,79.55
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,114.71,89.43
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,127.11,99.25
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,152.91,119.84
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,178.93,140.39
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,197.49,154.85
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,216.32,169.45
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,236.57,185.07
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,256.99,200.74
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,275.15,214.63
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,293.49,228.64
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,326.18,253.58
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,359.87,279.02
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,349.08,270.56
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,338.66,262.59
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,306.16,237.7
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,273.25,212.4
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,255.14,198.53
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,236.87,184.43
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,238.65,186.03
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,240.4,187.58
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,262.94,205.4
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,285.64,223.24
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,275.52,215.57
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,265.38,208.0
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,250.14,196.49
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,234.89,184.93
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,246.65,194.92
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,258.37,204.84
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,271.25,215.98
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,275.93,220.69
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,277.28,223.04
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,277.26,224.22
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,293.44,239.24
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,296.55,243.34
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,316.7,260.93
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,328.22,270.09
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,301.92,246.72
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,273.67,220.35
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,205.15,160.6
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,145.76,107.22
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,85.75,29.18
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,25.14,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,3.44,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,9.64,2.68
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,13.5,6.35
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,20.74,13.0
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,27.98,18.45
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,43.94,32.14
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,59.92,45.66
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,75.85,58.94
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,91.35,71.66
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,102.73,80.8
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,114.13,89.86
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,129.26,101.9
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,144.43,113.86
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,163.14,128.59
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,182.13,143.46
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,204.21,160.68
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,226.58,178.0
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,276.48,216.92
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,324.2,253.6
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,366.82,285.86
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,410.52,318.6
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,422.33,326.95
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,434.08,335.42
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,466.81,359.94
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,500.34,384.81
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,515.66,396.0
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,531.06,407.36
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,550.05,421.8
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,573.05,439.12
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,636.67,488.58
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,705.72,541.05
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,819.74,631.06
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,927.15,711.69
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,937.13,719.1
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,946.88,727.32
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,934.62,720.95
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,924.38,716.19
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,883.38,689.19
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,836.63,657.93
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,692.97,551.86
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,550.89,440.31
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,494.65,398.03
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,431.98,349.72
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,399.1,325.01
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,365.95,299.58
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,335.9,276.55
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,304.7,252.04
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,296.3,245.82
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,276.34,229.29
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,237.28,195.53
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,199.13,161.59
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,148.27,116.55
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,102.66,75.4
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,62.97,24.12
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,20.62,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,7.37,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,12.54,3.03
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,23.65,14.77
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,34.77,25.14
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,52.54,41.29
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,69.83,53.99
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,94.52,74.6
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,120.02,95.4
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,135.93,108.24
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,151.79,120.89
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,169.74,135.02
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,187.98,149.25
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,223.53,176.92
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,265.76,209.65
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,308.46,242.54
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,353.48,276.95
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,395.35,308.93
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,444.65,346.31
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,493.81,383.47
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,543.12,420.5
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,595.13,459.88
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,650.62,501.45
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,662.36,508.81
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,671.62,514.58
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,750.14,576.74
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,834.68,641.88
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,892.49,682.56
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,949.81,722.38
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,965.09,733.34
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,977.57,742.86
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,986.66,750.32
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,992.77,755.88
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,992.56,757.22
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,989.31,756.61
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,981.52,752.96
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,970.75,747.32
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,954.82,737.57
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,936.16,726.01
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,911.34,710.83
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,884.07,693.81
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,852.25,672.53
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,818.56,649.78
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,780.3,624.31
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,745.38,600.98
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,700.35,568.98
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,654.75,536.09
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,601.95,496.6
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,549.78,455.37
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,493.64,409.65
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,437.74,362.76
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,373.56,307.65
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,313.88,254.7
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,240.74,189.93
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,176.44,131.41
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,106.07,48.43
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,35.72,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,12.78,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,22.03,10.11
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,38.76,27.79
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,53.63,41.69
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,71.68,58.14
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,91.79,71.38
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,113.83,85.51
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,143.88,105.71
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,175.82,126.87
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,224.59,163.74
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,266.02,200.19
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,306.76,235.66
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,326.23,254.94
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,333.77,262.73
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,359.66,283.3
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,384.38,302.4
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,385.19,302.53
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,385.39,301.78
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,384.0,300.54
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,379.38,296.86
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,355.5,277.64
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,326.24,254.11
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,402.99,313.43
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,482.33,373.27
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,551.0,425.29
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,623.18,479.16
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,724.0,557.11
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,831.26,637.71
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,896.69,688.07
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,959.94,732.32
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,980.58,746.89
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,993.84,756.86
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,1000.07,762.18
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,1003.04,765.45
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,994.81,761.47
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,983.59,755.48
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,966.56,745.35
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,946.76,733.34
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,922.39,718.51
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,895.55,701.83
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,863.15,680.19
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,828.88,657.09
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,793.71,634.1
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,752.29,606.06
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,705.67,573.26
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,658.62,539.55
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,605.52,499.87
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,553.06,458.5
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,496.26,412.17
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,439.64,364.67
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,374.58,308.88
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,314.16,255.39
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,243.52,192.66
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,180.97,135.55
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,111.66,55.83
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,40.55,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,16.22,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,25.44,13.02
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,39.92,28.81
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,51.13,39.49
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,64.29,51.6
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,85.13,62.47
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,114.35,79.8
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,145.98,100.96
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,173.88,125.63
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,203.93,152.94
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,202.05,157.47
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,188.67,150.33
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,216.62,172.5
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,249.9,198.72
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,277.51,220.32
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,305.91,242.42
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,340.79,269.56
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,377.6,298.03
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,461.16,363.89
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,552.94,434.98
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,509.61,401.19
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,463.44,365.21
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,359.03,283.19
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,248.22,194.1
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,294.51,230.79
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,342.11,267.87
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,459.41,359.25
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,581.92,452.16
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,637.32,495.21
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,697.21,541.52
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,707.14,549.81
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,716.16,557.73
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,676.84,528.49
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,641.82,502.24
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,587.85,461.62
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,533.51,420.17
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,497.54,393.54
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,469.08,372.33
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,493.65,393.38
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,508.23,406.7
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,476.01,382.68
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,443.0,357.96
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,415.33,337.26
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,387.47,316.13
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,339.53,277.97
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,284.57,233.67
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,278.71,229.93
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,263.39,218.12
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,251.35,208.96
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,243.27,202.31
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,206.24,170.26
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,170.06,138.25
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,120.71,94.84
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,81.37,59.81
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,52.34,25.99
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,19.41,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,4.91,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,13.76,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,20.75,9.96
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,35.64,25.24
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,50.65,39.22
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,65.3,52.69
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,82.54,64.42
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,107.46,83.99
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,135.58,105.88
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,154.04,121.1
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,172.35,136.29
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,195.2,155.41
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,217.11,173.39
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,249.37,199.01
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,283.39,225.91
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,302.08,240.44
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,319.99,254.11
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,387.98,308.09
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,464.08,367.84
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,495.91,391.62
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,527.36,414.93
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,541.68,424.64
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,550.44,430.08
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,571.44,445.94
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,592.73,461.94
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,545.87,425.63
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,494.6,385.67
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,476.03,371.27
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,456.32,355.78
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,465.05,362.77
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,473.71,369.65
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,453.19,354.11
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,432.12,338.15
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,441.35,346.06
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,450.45,353.86
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,461.66,363.49
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,472.58,372.95
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,429.67,340.02
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,386.62,306.78
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,346.15,275.46
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,297.59,237.38
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,281.46,225.13
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,265.22,212.7
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,272.24,219.51
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,270.92,219.61
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,273.88,223.61
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,275.16,226.13
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,276.63,228.47
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,268.26,222.51
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,246.42,204.94
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,222.87,185.33
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,187.22,154.46
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,152.56,123.87
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,111.84,87.85
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,74.26,54.58
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,45.87,23.66
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,14.02,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.98,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,3.44,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,5.78,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,9.15,2.32
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,12.53,5.51
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,16.88,9.53
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,21.22,12.63
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,33.79,23.45
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,46.36,34.17
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,58.47,44.36
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,70.58,54.45
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,74.95,57.91
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,79.33,61.35
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,87.1,67.61
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,94.78,73.77
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,111.42,87.28
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,128.08,100.69
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,147.5,116.31
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,167.09,131.98
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,182.46,144.14
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,198.03,156.43
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,238.86,188.95
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,280.12,221.52
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,313.85,247.93
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,347.16,273.86
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,376.94,297.04
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,407.29,320.57
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,401.83,316.25
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,396.08,311.81
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,409.93,322.84
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,423.9,333.95
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,459.6,362.2
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,495.69,390.64
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,513.53,405.34
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,531.15,419.96
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,559.69,443.34
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,580.59,460.92
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,563.92,448.84
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,546.59,436.34
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,503.81,403.46
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,452.25,363.52
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,392.49,316.35
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,333.49,269.21
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,289.71,234.39
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,238.82,193.35
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,240.12,195.54
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,232.9,190.63
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,213.41,175.84
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,198.58,164.52
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,129.69,106.23
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,63.53,49.47
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,98.87,79.56
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,135.86,109.99
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,94.21,73.45
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,49.66,34.91
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,25.36,11.27
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.93,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.98,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.93,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,6.74,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,15.91,8.21
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,25.09,16.66
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,31.37,22.5
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,37.65,26.69
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,42.98,31.25
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,48.3,35.73
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,51.21,38.08
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,54.12,40.39
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,50.26,36.97
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,46.4,33.58
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,55.6,41.18
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,64.82,48.73
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,93.15,72.1
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,121.04,94.85
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,144.49,113.82
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,168.04,132.75
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,181.53,143.44
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,195.21,154.28
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,248.02,196.45
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,301.37,238.52
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,331.45,261.99
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,363.88,287.22
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,403.33,318.12
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,443.69,349.55
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,469.55,369.61
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,495.85,390.02
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,512.55,403.32
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,529.34,416.74
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,583.07,459.62
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,633.06,499.38
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,627.97,496.11
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,622.12,492.45
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,581.16,461.37
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,539.52,429.59
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,516.9,413.0
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,493.75,395.84
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,416.05,334.32
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,347.81,279.43
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,312.99,252.02
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,278.22,224.39
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,241.67,195.41
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,213.05,172.61
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,214.68,174.68
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,209.44,171.06
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,202.85,166.76
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,194.45,160.7
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,215.56,179.36
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,226.17,188.59
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,185.22,153.05
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,146.26,118.82
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,106.59,83.84
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,64.49,47.06
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,38.64,20.92
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,12.07,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.97,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,5.78,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,9.64,1.95
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,15.91,8.23
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,22.19,14.1
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,29.44,20.79
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,36.69,25.88
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,48.78,36.23
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,60.89,46.46
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,71.55,55.33
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,82.16,64.04
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,95.85,75.24
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,109.56,86.33
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,133.43,105.65
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,157.42,124.84
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,173.25,137.23
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,189.31,149.75
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,188.6,148.78
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,187.8,147.81
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,218.1,171.71
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,248.74,195.6
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,280.91,220.59
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,313.5,245.73
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,326.1,255.3
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,338.77,265.0
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,353.68,276.52
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,369.61,288.84
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,381.34,298.04
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,393.2,307.4
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,442.9,346.91
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,493.53,386.88
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,504.92,395.83
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,516.17,404.83
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,490.52,385.59
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,464.34,365.89
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,479.27,378.54
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,493.98,390.99
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,528.18,419.44
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,553.19,440.86
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,530.42,424.41
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,507.05,407.49
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,488.6,394.38
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,469.1,380.35
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,434.58,354.17
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,400.02,327.65
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,374.4,308.41
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,347.66,287.94
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,343.9,286.73
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,344.35,288.42
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,314.89,264.35
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,283.96,238.34
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,237.2,197.76
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,192.88,158.55
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,146.15,116.85
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,103.41,78.48
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,60.04,36.2
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,18.67,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,6.88,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,8.19,1.5
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,11.57,4.65
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,14.95,7.78
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,18.33,10.12
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,31.85,21.73
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,45.4,33.25
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,61.37,46.69
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,77.37,59.99
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,90.73,70.95
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,103.98,81.71
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,113.05,88.91
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,122.13,96.07
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,136.64,107.65
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,151.22,119.21
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,167.22,131.87
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,183.43,144.66
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,220.33,173.99
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,257.67,203.38
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,306.76,241.98
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,359.36,282.91
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,392.93,308.68
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,427.26,334.93
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,450.16,352.38
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,473.44,370.11
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,466.23,364.46
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,458.53,358.53
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,433.82,339.5
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,408.38,319.85
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,445.88,349.42
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,483.8,379.03
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,509.59,399.69
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,535.27,420.32
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,552.7,434.56
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,562.59,443.26
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,542.18,428.45
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,521.24,413.28
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,513.99,409.1
2018,5,22,15,0,148.0,352.0,5.8,14.4,464.0,505.72,404.12
2018,5,22,15,15,137.5,330.5,5.8,14.4,430.0,472.17,378.72
2018,5,22,15,30,127.0,309.0,5.8,14.4,396.0,438.52,353.1
2018,5,22,15,45,106.5,279.5,5.75,14.25,349.0,378.93,306.66
2018,5,22,16,0,86.0,250.0,5.7,14.1,302.0,328.95,267.22
2018,5,22,16,15,105.0,233.5,5.7,14.0,291.5,324.41,265.12
2018,5,22,16,30,124.0,217.0,5.7,13.9,281.0,326.51,268.13
