Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,16,45,157.0,193.0,5.65,13.8,265.5,319.34,263.93
2018,5,22,17,0,190.0,169.0,5.6,13.7,250.0,309.07,256.82
2018,5,22,17,15,173.0,148.0,5.6,13.6,214.0,268.98,223.7
2018,5,22,17,30,156.0,127.0,5.6,13.5,178.0,229.91,190.87
2018,5,22,17,45,132.0,106.5,5.55,13.4,144.5,188.96,155.75
2018,5,22,18,0,108.0,86.0,5.5,13.3,111.0,149.82,121.64
2018,5,22,18,15,75.5,66.5,5.4,13.2,82.0,110.25,86.88
2018,5,22,18,30,43.0,47.0,5.3,13.1,53.0,68.35,50.36
2018,5,22,18,45,22.5,30.0,5.2,13.05,33.0,41.45,24.16
2018,5,22,19,0,2.0,13.0,5.1,13.0,13.0,13.33,0.0
2018,5,22,19,15,1.0,6.5,5.0,12.95,6.5,6.39,0.0
2018,5,22,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.45,12.8,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.8,2.0,1.97,0.0
2018,5,23,5,15,0.0,6.0,3.35,12.85,6.0,5.78,0.0
2018,5,23,5,30,0.0,10.0,3.3,12.9,10.0,9.64,2.11
2018,5,23,5,45,0.0,17.0,3.3,12.95,17.0,16.39,8.7
2018,5,23,6,0,0.0,24.0,3.3,13.0,24.0,23.15,15.0
2018,5,23,6,15,1.0,36.5,3.25,13.1,37.0,35.24,26.01
2018,5,23,6,30,2.0,49.0,3.2,13.2,50.0,47.41,35.01
2018,5,23,6,45,2.0,67.0,3.2,13.25,68.0,64.93,49.9
2018,5,23,7,0,2.0,85.0,3.2,13.3,86.0,81.79,64.06
2018,5,23,7,15,8.0,116.5,3.2,13.4,120.5,111.9,88.88
2018,5,23,7,30,14.0,148.0,3.2,13.5,155.0,142.58,113.85
2018,5,23,7,45,42.0,191.5,3.25,13.55,215.0,186.26,148.66
2018,5,23,8,0,70.0,235.0,3.3,13.6,275.0,236.3,188.46
2018,5,23,8,15,90.5,262.0,3.35,13.75,318.0,272.73,217.18
2018,5,23,8,30,111.0,289.0,3.4,13.9,361.0,306.91,244.02
2018,5,23,8,45,106.5,305.5,3.4,14.0,378.5,330.99,262.75
2018,5,23,9,0,102.0,322.0,3.4,14.1,396.0,350.15,277.4
2018,5,23,9,15,164.5,343.5,3.45,14.2,470.5,407.69,322.51
2018,5,23,9,30,227.0,365.0,3.5,14.3,545.0,474.81,374.44
2018,5,23,9,45,292.0,364.5,3.55,14.4,606.0,525.6,413.86
2018,5,23,10,0,357.0,364.0,3.6,14.5,667.0,584.87,459.35
2018,5,23,10,15,389.5,365.5,3.65,14.55,706.0,626.31,490.62
2018,5,23,10,30,422.0,367.0,3.7,14.6,745.0,667.49,521.56
2018,5,23,10,45,468.0,350.5,3.75,14.65,778.5,706.44,551.22
2018,5,23,11,0,514.0,334.0,3.8,14.7,812.0,746.9,581.79
2018,5,23,11,15,671.0,248.0,3.8,14.75,881.0,817.09,637.03
2018,5,23,11,30,828.0,162.0,3.8,14.8,950.0,891.92,690.13
2018,5,23,11,45,868.5,139.5,3.8,14.85,970.0,924.2,711.89
2018,5,23,12,0,909.0,117.0,3.8,14.9,990.0,957.47,734.57
2018,5,23,12,15,826.5,165.5,3.85,14.9,958.0,946.29,726.85
2018,5,23,12,30,744.0,214.0,3.9,14.9,926.0,930.92,716.63
2018,5,23,12,45,647.0,262.0,3.95,14.9,876.5,895.42,691.9
2018,5,23,13,0,550.0,310.0,4.0,14.9,827.0,856.07,661.74
2018,5,23,13,15,472.5,348.0,4.1,14.9,786.5,824.02,637.36
2018,5,23,13,30,395.0,386.0,4.2,14.9,746.0,784.65,607.55
2018,5,23,13,45,515.5,312.0,4.3,14.9,769.0,832.85,648.06
2018,5,23,14,0,636.0,238.0,4.4,14.9,792.0,872.87,682.22
2018,5,23,14,15,643.5,224.5,4.5,14.9,768.0,861.65,675.68
2018,5,23,14,30,651.0,211.0,4.6,14.9,744.0,847.83,667.47
2018,5,23,14,45,636.0,207.5,4.7,14.85,708.5,821.33,650.15
2018,5,23,15,0,621.0,204.0,4.8,14.8,673.0,793.23,631.34
2018,5,23,15,15,734.5,149.0,4.8,14.8,673.5,820.59,653.35
2018,5,23,15,30,848.0,94.0,4.8,14.8,674.0,830.86,662.34
2018,5,23,15,45,832.5,91.0,5.0,14.7,628.0,791.79,636.34
2018,5,23,16,0,817.0,88.0,5.2,14.6,582.0,756.14,612.7
2018,5,23,16,15,796.0,86.0,5.25,14.55,533.5,711.52,580.97
2018,5,23,16,30,775.0,84.0,5.3,14.5,485.0,666.39,548.36
2018,5,23,16,45,691.5,92.0,5.4,14.4,422.0,591.95,491.3
2018,5,23,17,0,608.0,100.0,5.5,14.3,359.0,520.41,433.72
2018,5,23,17,15,466.0,106.5,5.5,14.15,289.5,413.44,345.57
2018,5,23,17,30,324.0,113.0,5.5,14.0,220.0,322.41,268.73
2018,5,23,17,45,261.0,98.5,5.55,13.9,175.0,252.32,209.2
2018,5,23,18,0,198.0,84.0,5.6,13.8,130.0,195.76,160.03
2018,5,23,18,15,154.5,66.0,5.55,13.65,96.5,148.67,118.48
2018,5,23,18,30,111.0,48.0,5.5,13.5,63.0,105.4,80.02
2018,5,23,18,45,65.5,31.5,5.45,13.4,39.5,62.12,39.15
2018,5,23,19,0,20.0,15.0,5.4,13.3,16.0,20.28,0.0
2018,5,23,19,15,10.0,7.5,5.35,13.25,8.0,9.69,0.0
2018,5,23,19,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.45,12.5,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.3,12.5,1.0,0.98,0.0
2018,5,24,5,15,0.0,4.5,2.15,12.6,4.5,4.33,0.0
2018,5,24,5,30,0.0,8.0,2.0,12.7,8.0,7.71,0.61
2018,5,24,5,45,0.0,12.0,1.85,12.8,12.0,11.57,4.5
2018,5,24,6,0,0.0,16.0,1.7,12.9,16.0,15.43,8.14
2018,5,24,6,15,0.0,20.5,1.6,12.95,20.5,19.77,12.18
2018,5,24,6,30,0.0,25.0,1.5,13.0,25.0,24.12,15.16
2018,5,24,6,45,0.0,43.5,1.35,13.1,43.5,42.01,30.5
2018,5,24,7,0,0.0,62.0,1.2,13.2,62.0,59.92,45.66
2018,5,24,7,15,0.5,93.5,1.2,13.25,93.5,89.82,70.66
2018,5,24,7,30,1.0,125.0,1.2,13.3,125.0,119.04,94.65
2018,5,24,7,45,2.5,144.5,1.15,13.35,145.5,137.8,109.62
2018,5,24,8,0,4.0,164.0,1.1,13.4,166.0,156.78,124.63
2018,5,24,8,15,23.0,208.0,1.15,13.5,222.5,204.83,162.66
2018,5,24,8,30,42.0,252.0,1.2,13.6,279.0,249.84,197.72
2018,5,24,8,45,57.5,286.5,1.25,13.7,326.5,291.12,229.49
2018,5,24,9,0,73.0,321.0,1.3,13.8,374.0,334.09,262.23
2018,5,24,9,15,89.5,345.0,1.35,13.9,413.5,370.09,289.36
2018,5,24,9,30,106.0,369.0,1.4,14.0,453.0,407.62,317.46
2018,5,24,9,45,110.0,386.5,1.5,14.1,477.0,429.18,333.36
2018,5,24,10,0,114.0,404.0,1.6,14.2,501.0,454.77,352.25
2018,5,24,10,15,134.0,419.0,1.7,14.3,536.5,490.16,378.67
2018,5,24,10,30,154.0,434.0,1.8,14.4,572.0,526.92,405.86
2018,5,24,10,45,134.5,440.0,1.9,14.45,562.5,524.89,403.7
2018,5,24,11,0,115.0,446.0,2.0,14.5,553.0,521.39,400.68
2018,5,24,11,15,98.5,449.0,2.15,14.55,541.5,516.43,396.85
2018,5,24,11,30,82.0,452.0,2.3,14.6,530.0,509.54,391.54
2018,5,24,11,45,104.0,463.0,2.45,14.6,562.5,544.35,418.2
2018,5,24,12,0,126.0,474.0,2.6,14.6,595.0,582.14,446.66
2018,5,24,12,15,112.5,461.5,2.75,14.55,569.5,562.58,432.48
2018,5,24,12,30,99.0,449.0,2.9,14.5,544.0,537.99,414.85
2018,5,24,12,45,92.0,443.0,3.1,14.45,530.5,528.46,408.49
2018,5,24,13,0,85.0,437.0,3.3,14.4,517.0,518.39,401.6
2018,5,24,13,15,83.0,433.0,3.4,14.3,510.0,514.79,399.54
2018,5,24,13,30,81.0,429.0,3.5,14.2,503.0,510.86,397.24
2018,5,24,13,45,82.5,417.0,3.55,14.15,490.5,501.72,391.14
2018,5,24,14,0,84.0,405.0,3.6,14.1,478.0,492.17,384.76
2018,5,24,14,15,129.0,372.5,3.6,14.05,480.5,510.12,400.94
2018,5,24,14,30,174.0,340.0,3.6,14.0,483.0,518.26,409.71
2018,5,24,14,45,227.0,336.0,3.55,13.95,513.5,570.7,451.37
2018,5,24,15,0,280.0,332.0,3.5,13.9,544.0,612.03,484.27
2018,5,24,15,15,287.5,309.5,3.5,13.9,516.5,590.12,469.07
2018,5,24,15,30,295.0,287.0,3.5,13.9,489.0,566.72,452.98
2018,5,24,15,45,280.5,264.0,3.4,13.9,445.5,523.11,420.54
2018,5,24,16,0,266.0,241.0,3.3,13.9,402.0,479.34,387.66
2018,5,24,16,15,222.0,223.5,3.25,13.9,350.0,419.34,340.87
2018,5,24,16,30,178.0,206.0,3.2,13.9,298.0,353.17,288.56
2018,5,24,16,45,282.0,174.0,3.15,13.9,302.5,391.74,322.53
2018,5,24,17,0,386.0,142.0,3.1,13.9,307.0,421.48,348.17
2018,5,24,17,15,351.5,124.5,3.05,13.85,260.0,365.64,302.79
2018,5,24,17,30,317.0,107.0,3.0,13.8,213.0,311.99,258.52
2018,5,24,17,45,245.0,88.5,3.0,13.75,162.0,232.12,191.53
2018,5,24,18,0,173.0,70.0,3.0,13.7,111.0,166.59,135.39
2018,5,24,18,15,139.5,55.5,3.0,13.65,83.5,128.69,101.86
2018,5,24,18,30,106.0,41.0,3.0,13.6,56.0,93.76,70.61
2018,5,24,18,45,63.5,27.5,2.95,13.6,35.5,60.37,38.53
2018,5,24,19,0,21.0,14.0,2.9,13.6,15.0,22.04,0.0
2018,5,24,19,15,10.5,7.0,2.85,13.6,7.5,9.33,0.0
2018,5,24,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.75,13.6,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.7,13.6,6.0,5.9,0.0
2018,5,25,5,15,27.0,20.5,2.7,13.7,23.0,18.08,0.0
2018,5,25,5,30,54.0,35.0,2.7,13.8,40.0,30.39,19.06
2018,5,25,5,45,98.5,52.5,2.7,13.9,69.0,44.75,33.37
2018,5,25,6,0,143.0,70.0,2.7,14.0,98.0,55.57,43.6
2018,5,25,6,15,120.0,83.5,2.65,14.05,111.5,69.67,56.49
2018,5,25,6,30,97.0,97.0,2.6,14.1,125.0,86.45,65.4
2018,5,25,6,45,72.0,119.0,2.6,14.2,142.0,112.69,87.02
2018,5,25,7,0,47.0,141.0,2.6,14.3,159.0,132.72,104.34
2018,5,25,7,15,138.0,167.5,2.65,14.45,231.5,171.83,132.69
2018,5,25,7,30,229.0,194.0,2.7,14.6,304.0,219.88,169.09
2018,5,25,7,45,179.0,204.5,2.7,14.7,296.5,232.69,181.75
2018,5,25,8,0,129.0,215.0,2.7,14.8,289.0,235.62,185.74
2018,5,25,8,15,69.5,205.0,2.7,14.9,245.5,216.26,171.19
2018,5,25,8,30,10.0,195.0,2.7,15.0,202.0,189.43,149.77
2018,5,25,8,45,12.0,213.0,2.75,15.15,221.5,208.04,164.3
2018,5,25,9,0,14.0,231.0,2.8,15.3,241.0,226.89,178.82
2018,5,25,9,15,32.0,276.0,2.8,15.35,301.0,275.99,217.25
2018,5,25,9,30,50.0,321.0,2.8,15.4,361.0,330.41,259.25
2018,5,25,9,45,48.5,337.5,2.85,15.45,377.5,348.11,272.3
2018,5,25,10,0,47.0,354.0,2.9,15.5,394.0,365.76,285.36
2018,5,25,10,15,88.5,382.5,2.95,15.5,461.0,426.02,331.89
2018,5,25,10,30,130.0,411.0,3.0,15.5,528.0,487.52,378.63
2018,5,25,10,45,205.5,425.5,3.05,15.55,615.0,568.67,440.25
2018,5,25,11,0,281.0,440.0,3.1,15.6,702.0,653.1,503.1
2018,5,25,11,15,342.5,415.0,3.1,15.6,738.5,693.95,533.97
2018,5,25,11,30,404.0,390.0,3.1,15.6,775.0,736.97,566.46
2018,5,25,11,45,281.0,421.0,3.15,15.6,689.5,667.04,512.67
2018,5,25,12,0,158.0,452.0,3.2,15.6,604.0,590.46,453.61
2018,5,25,12,15,148.0,461.5,3.25,15.6,603.5,596.08,457.88
2018,5,25,12,30,138.0,471.0,3.3,15.6,603.0,601.1,461.28
2018,5,25,12,45,144.5,467.5,3.3,15.6,604.5,608.46,467.05
2018,5,25,13,0,151.0,464.0,3.3,15.6,606.0,615.31,472.49
2018,5,25,13,15,131.0,447.5,3.35,15.6,569.0,582.55,448.49
2018,5,25,13,30,111.0,431.0,3.4,15.6,532.0,548.96,423.91
2018,5,25,13,45,124.0,418.5,3.4,15.6,529.0,550.89,426.53
2018,5,25,14,0,137.0,406.0,3.4,15.6,526.0,552.05,428.47
2018,5,25,14,15,209.5,389.5,3.4,15.6,565.0,604.71,470.6
2018,5,25,14,30,282.0,373.0,3.4,15.6,604.0,663.27,516.16
2018,5,25,14,45,275.5,353.5,3.45,15.6,571.0,634.34,495.69
2018,5,25,15,0,269.0,334.0,3.5,15.6,538.0,604.5,474.89
2018,5,25,15,15,190.5,318.0,3.5,15.6,458.5,505.31,399.55
2018,5,25,15,30,112.0,302.0,3.5,15.6,379.0,418.17,331.8
2018,5,25,15,45,106.0,273.5,3.45,15.5,342.5,380.79,304.05
2018,5,25,16,0,100.0,245.0,3.4,15.4,306.0,334.58,268.86
2018,5,25,16,15,72.0,216.5,3.35,15.35,258.5,280.33,225.9
2018,5,25,16,30,44.0,188.0,3.3,15.3,211.0,227.64,183.52
2018,5,25,16,45,132.5,170.5,3.3,15.25,229.5,276.92,226.52
2018,5,25,17,0,221.0,153.0,3.3,15.2,248.0,318.93,262.52
2018,5,25,17,15,197.0,128.5,3.3,15.1,205.0,268.49,221.35
2018,5,25,17,30,173.0,104.0,3.3,15.0,162.0,219.41,180.75
2018,5,25,17,45,86.5,67.5,3.35,14.95,96.5,118.77,95.8
2018,5,25,18,0,0.0,31.0,3.4,14.9,31.0,29.92,19.81
2018,5,25,18,15,0.0,23.5,3.55,14.75,23.5,22.67,13.51
2018,5,25,18,30,0.0,16.0,3.7,14.6,16.0,15.43,7.14
2018,5,25,18,45,0.0,10.5,3.85,14.4,10.5,10.12,2.03
2018,5,25,19,0,0.0,5.0,4.0,14.2,5.0,4.82,0.0
2018,5,25,19,15,0.0,2.5,4.15,14.15,2.5,2.46,0.0
2018,5,25,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.5,5.8,13.45,1.5,0.0,0.0
2018,5,26,5,0,0.0,3.0,5.9,13.5,3.0,2.95,0.0
2018,5,26,5,15,0.0,12.5,5.95,13.5,12.5,12.06,0.0
2018,5,26,5,30,0.0,22.0,6.0,13.5,22.0,21.24,11.72
2018,5,26,5,45,0.0,37.0,6.05,13.55,37.0,35.49,25.35
2018,5,26,6,0,0.0,52.0,6.1,13.6,52.0,49.34,38.16
2018,5,26,6,15,0.0,55.5,6.05,13.6,55.5,53.32,42.07
2018,5,26,6,30,0.0,59.0,6.0,13.6,59.0,57.02,43.17
2018,5,26,6,45,0.0,75.5,6.0,13.6,75.5,72.45,56.29
2018,5,26,7,0,0.0,92.0,6.0,13.6,92.0,87.86,69.22
2018,5,26,7,15,0.0,101.0,5.95,13.6,101.0,96.56,76.34
2018,5,26,7,30,0.0,110.0,5.9,13.6,110.0,105.24,83.36
2018,5,26,7,45,0.0,111.5,5.85,13.65,111.5,107.0,84.52
2018,5,26,8,0,0.0,113.0,5.8,13.7,113.0,108.66,85.6
2018,5,26,8,15,16.0,170.5,5.8,13.75,181.0,168.29,134.36
2018,5,26,8,30,32.0,228.0,5.8,13.8,249.0,224.79,179.95
2018,5,26,8,45,26.5,229.5,5.75,13.8,247.5,226.32,180.81
2018,5,26,9,0,21.0,231.0,5.7,13.8,246.0,230.63,183.92
2018,5,26,9,15,39.5,264.5,5.65,13.85,295.0,270.03,215.41
2018,5,26,9,30,58.0,298.0,5.6,13.9,344.0,314.75,250.85
2018,5,26,9,45,222.0,318.0,5.55,13.9,505.5,438.65,351.36
2018,5,26,10,0,386.0,338.0,5.5,13.9,667.0,580.11,463.17
2018,5,26,10,15,557.0,273.0,5.5,13.95,764.5,663.08,530.19
2018,5,26,10,30,728.0,208.0,5.5,14.0,862.0,756.96,604.77
2018,5,26,10,45,723.0,216.0,5.45,14.05,877.5,786.44,625.99
2018,5,26,11,0,718.0,224.0,5.4,14.1,893.0,813.99,645.68
2018,5,26,11,15,717.0,227.5,5.4,14.15,903.5,838.74,663.24
2018,5,26,11,30,716.0,231.0,5.4,14.2,914.0,861.6,679.41
2018,5,26,11,45,758.5,209.5,5.45,14.25,936.5,896.03,704.29
2018,5,26,12,0,801.0,188.0,5.5,14.3,959.0,931.23,729.6
2018,5,26,12,15,731.5,227.5,5.6,14.3,930.5,921.82,723.23
2018,5,26,12,30,662.0,267.0,5.7,14.3,902.0,906.69,712.61
2018,5,26,12,45,754.5,210.0,5.8,14.35,927.0,948.3,743.88
2018,5,26,13,0,847.0,153.0,5.9,14.4,952.0,979.43,766.89
2018,5,26,13,15,864.5,141.5,6.05,14.4,944.0,989.02,775.03
2018,5,26,13,30,882.0,130.0,6.2,14.4,936.0,995.51,781.19
2018,5,26,13,45,879.0,128.0,6.35,14.4,913.5,988.69,777.86
2018,5,26,14,0,876.0,126.0,6.5,14.4,891.0,978.98,772.58
2018,5,26,14,15,869.5,124.0,6.6,14.35,861.0,963.11,762.75
2018,5,26,14,30,863.0,122.0,6.7,14.3,831.0,944.57,751.02
2018,5,26,14,45,853.5,120.0,6.8,14.3,795.0,920.72,735.23
2018,5,26,15,0,844.0,118.0,6.9,14.3,759.0,894.55,717.7
2018,5,26,15,15,830.5,116.0,6.9,14.3,717.5,868.09,699.48
2018,5,26,15,30,817.0,114.0,6.9,14.3,676.0,834.4,675.74
2018,5,26,15,45,799.0,111.0,7.0,14.2,630.0,794.24,647.54
2018,5,26,16,0,781.0,108.0,7.1,14.1,584.0,752.94,618.13
2018,5,26,16,15,756.5,105.5,7.1,14.05,535.0,706.31,583.77
2018,5,26,16,30,732.0,103.0,7.1,14.0,486.0,662.12,550.91
2018,5,26,16,45,671.0,104.0,7.1,13.9,427.0,594.43,497.34
2018,5,26,17,0,610.0,105.0,7.1,13.8,368.0,529.84,444.76
2018,5,26,17,15,581.0,96.0,7.05,13.75,320.5,477.08,401.16
2018,5,26,17,30,552.0,87.0,7.0,13.7,273.0,425.67,357.55
2018,5,26,17,45,503.0,80.0,7.0,13.6,227.5,367.65,307.26
2018,5,26,18,0,454.0,73.0,7.0,13.5,182.0,313.09,258.65
2018,5,26,18,15,366.5,62.5,6.9,13.45,137.0,241.84,195.4
2018,5,26,18,30,279.0,52.0,6.8,13.4,92.0,180.56,140.27
2018,5,26,18,45,173.5,36.0,6.7,13.4,57.5,115.29,79.55
2018,5,26,19,0,68.0,20.0,6.6,13.4,23.0,46.52,0.0
2018,5,26,19,15,34.0,10.0,6.5,13.4,11.5,17.87,0.0
2018,5,26,19,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,27,4,45,0.0,1.0,2.9,13.25,1.0,0.0,0.0
2018,5,27,5,0,0.0,2.0,2.8,13.3,2.0,1.97,0.0
2018,5,27,5,15,0.0,7.0,2.7,13.4,7.0,6.75,0.0
2018,5,27,5,30,0.0,12.0,2.6,13.5,12.0,11.57,3.88
2018,5,27,5,45,0.0,20.0,2.55,13.65,20.0,19.29,11.26
2018,5,27,6,0,0.0,28.0,2.5,13.8,28.0,27.02,18.41
2018,5,27,6,15,0.0,39.5,2.35,13.95,39.5,38.14,28.53
2018,5,27,6,30,0.0,51.0,2.2,14.1,51.0,49.27,36.52
2018,5,27,6,45,0.0,73.0,2.1,14.2,73.0,70.22,54.27
2018,5,27,7,0,0.0,95.0,2.0,14.3,95.0,90.56,71.21
2018,5,27,7,15,2.0,122.5,2.0,14.5,123.5,116.2,92.2
2018,5,27,7,30,4.0,150.0,2.0,14.7,152.0,142.1,113.07
2018,5,27,7,45,10.0,174.0,1.95,14.85,179.5,166.39,132.24
2018,5,27,8,0,16.0,198.0,1.9,15.0,207.0,191.39,151.81
2018,5,27,8,15,24.5,225.0,2.0,15.1,240.5,220.73,174.74
2018,5,27,8,30,33.0,252.0,2.1,15.2,274.0,246.14,194.4
2018,5,27,8,45,32.0,267.0,2.2,15.35,289.5,262.05,206.46
2018,5,27,9,0,31.0,282.0,2.3,15.5,305.0,277.9,218.4
2018,5,27,9,15,31.5,298.5,2.4,15.6,322.5,295.89,231.98
2018,5,27,9,30,32.0,315.0,2.5,15.7,340.0,314.0,245.56
2018,5,27,9,45,42.5,339.5,2.55,15.8,374.5,346.07,269.93
2018,5,27,10,0,53.0,364.0,2.6,15.9,409.0,379.17,294.85
2018,5,27,10,15,83.0,393.5,2.7,15.95,467.0,432.2,335.24
2018,5,27,10,30,113.0,423.0,2.8,16.0,525.0,485.57,375.39
2018,5,27,10,45,135.0,433.5,2.85,16.1,557.5,519.59,400.64
2018,5,27,11,0,157.0,444.0,2.9,16.2,590.0,554.84,426.74
2018,5,27,11,15,204.5,452.5,3.0,16.25,646.0,611.24,469.04
2018,5,27,11,30,252.0,461.0,3.1,16.3,702.0,669.9,512.42
2018,5,27,11,45,238.5,463.5,3.15,16.35,692.5,669.63,511.51
2018,5,27,12,0,225.0,466.0,3.2,16.4,683.0,666.39,508.91
2018,5,27,12,15,182.5,471.0,3.3,16.45,646.5,638.11,487.53
2018,5,27,12,30,140.0,476.0,3.4,16.5,610.0,608.11,464.83
2018,5,27,12,45,182.0,469.5,3.5,16.55,642.0,646.79,494.9
2018,5,27,13,0,224.0,463.0,3.6,16.6,674.0,685.33,524.36
2018,5,27,13,15,248.5,449.5,3.7,16.65,680.0,705.06,539.75
2018,5,27,13,30,273.0,436.0,3.8,16.7,686.0,718.5,550.89
2018,5,27,13,45,474.0,325.0,3.9,16.7,745.0,807.52,622.95
2018,5,27,14,0,675.0,214.0,4.0,16.7,804.0,887.45,685.86
2018,5,27,14,15,770.5,162.5,4.05,16.7,814.0,915.71,706.36
2018,5,27,14,30,866.0,111.0,4.1,16.7,824.0,936.4,722.01
2018,5,27,14,45,857.0,109.0,4.15,16.7,788.0,912.88,706.82
2018,5,27,15,0,848.0,107.0,4.2,16.7,752.0,887.03,690.27
2018,5,27,15,15,835.0,105.0,4.2,16.7,711.0,855.47,669.35
2018,5,27,15,30,822.0,103.0,4.2,16.7,670.0,827.2,650.74
2018,5,27,15,45,807.0,100.5,4.2,16.55,625.5,789.94,625.79
2018,5,27,16,0,792.0,98.0,4.2,16.4,581.0,751.35,599.64
2018,5,27,16,15,771.5,94.5,4.15,16.3,533.0,706.32,568.05
2018,5,27,16,30,751.0,91.0,4.1,16.2,485.0,660.78,535.64
2018,5,27,16,45,723.5,87.0,4.0,16.1,434.5,609.58,497.99
2018,5,27,17,0,696.0,83.0,3.9,16.0,384.0,561.24,460.34
2018,5,27,17,15,659.0,78.5,3.8,15.8,334.0,505.25,415.84
2018,5,27,17,30,622.0,74.0,3.7,15.6,284.0,451.23,371.65
2018,5,27,17,45,568.5,67.5,3.6,15.45,235.0,388.5,319.04
2018,5,27,18,0,515.0,61.0,3.5,15.3,186.0,329.79,268.24
2018,5,27,18,15,435.0,53.0,3.4,15.1,141.5,262.34,209.3
2018,5,27,18,30,355.0,45.0,3.3,14.9,97.0,201.91,155.36
2018,5,27,18,45,241.5,33.0,3.2,14.7,62.5,133.83,92.63
2018,5,27,19,0,128.0,21.0,3.1,14.5,28.0,68.67,0.0
2018,5,27,19,15,64.0,10.5,3.0,14.45,14.0,25.56,0.0
2018,5,27,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,4,45,23.5,4.5,0.7,13.8,5.0,0.0,0.0
2018,5,28,5,0,47.0,9.0,0.7,13.8,10.0,8.85,0.0
2018,5,28,5,15,152.5,22.5,0.65,13.95,36.5,17.8,0.0
2018,5,28,5,30,258.0,36.0,0.6,14.1,63.0,27.9,17.42
2018,5,28,5,45,353.0,45.5,0.6,14.2,103.5,34.65,24.69
2018,5,28,6,0,448.0,55.0,0.6,14.3,144.0,40.0,29.92
2018,5,28,6,15,513.0,61.5,0.6,14.55,191.5,42.38,32.28
2018,5,28,6,30,578.0,68.0,0.6,14.8,239.0,74.99,41.75
2018,5,28,6,45,623.5,73.0,0.6,15.0,289.5,112.91,63.94
2018,5,28,7,0,669.0,78.0,0.6,15.2,340.0,155.66,95.35
2018,5,28,7,15,702.5,81.0,0.6,15.5,390.5,202.27,133.55
2018,5,28,7,30,736.0,84.0,0.6,15.8,441.0,248.91,173.26
2018,5,28,7,45,762.0,86.5,0.65,16.15,491.0,296.18,214.22
2018,5,28,8,0,788.0,89.0,0.7,16.5,541.0,345.79,256.66
2018,5,28,8,15,806.5,91.5,0.75,16.7,588.0,394.6,297.98
2018,5,28,8,30,825.0,94.0,0.8,16.9,635.0,448.46,342.0
2018,5,28,8,45,840.5,95.0,0.8,17.1,678.5,496.44,380.23
2018,5,28,9,0,856.0,96.0,0.8,17.3,722.0,544.83,417.65
2018,5,28,9,15,865.0,98.5,0.9,17.5,760.0,591.02,453.22
2018,5,28,9,30,874.0,101.0,1.0,17.7,798.0,636.65,487.56
2018,5,28,9,45,879.0,104.5,1.05,17.85,830.5,679.79,518.95
2018,5,28,10,0,884.0,108.0,1.1,18.0,863.0,721.67,547.89
2018,5,28,10,15,890.5,109.0,1.15,18.05,890.0,760.93,574.1
2018,5,28,10,30,897.0,110.0,1.2,18.1,917.0,798.67,599.11
2018,5,28,10,45,902.5,111.0,1.3,18.15,938.0,833.93,622.92
2018,5,28,11,0,908.0,112.0,1.4,18.2,959.0,867.28,645.42
2018,5,28,11,15,911.5,112.0,1.5,18.25,972.5,895.91,664.76
2018,5,28,11,30,915.0,112.0,1.6,18.3,986.0,922.25,682.64
2018,5,28,11,45,916.5,112.0,1.7,18.3,991.5,944.36,697.93
2018,5,28,12,0,918.0,112.0,1.8,18.3,997.0,963.88,711.63
2018,5,28,12,15,917.0,112.5,1.95,18.3,995.0,978.86,723.07
2018,5,28,12,30,916.0,113.0,2.1,18.3,993.0,991.03,732.77
2018,5,28,12,45,914.0,112.5,2.2,18.3,983.5,998.36,738.83
2018,5,28,13,0,912.0,112.0,2.3,18.3,974.0,1002.74,743.09
2018,5,28,13,15,909.0,112.0,2.5,18.3,958.0,1003.68,746.27
2018,5,28,13,30,906.0,112.0,2.7,18.3,942.0,1001.64,747.48
2018,5,28,13,45,901.5,110.0,2.85,18.3,918.0,993.13,743.93
2018,5,28,14,0,897.0,108.0,3.0,18.3,894.0,981.68,738.47
2018,5,28,14,15,890.0,106.5,3.1,18.25,863.5,965.52,729.56
2018,5,28,14,30,883.0,105.0,3.2,18.2,833.0,946.66,718.85
2018,5,28,14,45,873.0,104.0,3.3,18.2,797.0,922.99,704.67
2018,5,28,15,0,863.0,103.0,3.4,18.2,761.0,896.99,688.82
2018,5,28,15,15,850.5,101.0,3.4,18.2,719.5,865.53,668.43
2018,5,28,15,30,838.0,99.0,3.4,18.2,678.0,832.19,646.63
2018,5,28,15,45,821.5,96.5,3.45,18.1,632.5,798.26,624.74
2018,5,28,16,0,805.0,94.0,3.5,18.0,587.0,758.04,598.02
2018,5,28,16,15,784.0,91.5,3.45,17.9,538.5,713.35,567.21
2018,5,28,16,30,763.0,89.0,3.4,17.8,490.0,668.16,535.61
2018,5,28,16,45,735.0,85.5,3.35,17.7,439.5,616.74,498.71
2018,5,28,17,0,707.0,82.0,3.3,17.6,389.0,568.12,461.48
2018,5,28,17,15,669.0,77.0,3.25,17.35,338.0,510.47,416.47
2018,5,28,17,30,631.0,72.0,3.2,17.1,287.0,454.85,371.73
2018,5,28,17,45,577.0,67.0,3.15,16.9,238.0,393.18,320.6
2018,5,28,18,0,523.0,62.0,3.1,16.7,189.0,335.53,271.18
2018,5,28,18,15,443.5,53.5,3.05,16.4,144.0,267.24,212.15
2018,5,28,18,30,364.0,45.0,3.0,16.1,99.0,205.97,157.96
2018,5,28,18,45,249.0,33.5,2.95,15.85,64.0,137.21,95.43
2018,5,28,19,0,134.0,22.0,2.9,15.6,29.0,72.17,0.0
2018,5,28,19,15,67.0,11.0,2.85,15.5,14.5,26.87,0.0
2018,5,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,29,4,45,16.5,5.0,2.5,14.15,5.0,0.0,0.0
2018,5,29,5,0,33.0,10.0,2.6,14.2,10.0,9.83,0.0
2018,5,29,5,15,122.0,25.5,2.7,14.35,36.5,20.35,0.0
2018,5,29,5,30,211.0,41.0,2.8,14.5,63.0,32.07,20.83
2018,5,29,5,45,306.0,52.0,2.9,14.65,103.0,39.48,28.78
2018,5,29,6,0,401.0,63.0,3.0,14.8,143.0,46.54,35.56
2018,5,29,6,15,467.5,70.5,3.05,14.95,190.0,50.25,39.15
2018,5,29,6,30,534.0,78.0,3.1,15.1,237.0,82.3,48.84
2018,5,29,6,45,582.5,83.5,3.1,15.25,287.0,118.67,70.49
2018,5,29,7,0,631.0,89.0,3.1,15.4,337.0,160.22,101.3
2018,5,29,7,15,665.5,93.5,3.15,15.55,387.5,203.24,137.09
2018,5,29,7,30,700.0,98.0,3.2,15.7,438.0,249.8,177.49
2018,5,29,7,45,726.0,101.0,3.2,15.85,487.0,295.96,218.45
2018,5,29,8,0,752.0,104.0,3.2,16.0,536.0,347.49,263.51
2018,5,29,8,15,771.0,107.5,3.3,16.15,583.0,395.64,305.5
2018,5,29,8,30,790.0,111.0,3.4,16.3,630.0,445.08,347.69
2018,5,29,8,45,805.0,113.5,3.5,16.45,673.0,492.76,387.62
2018,5,29,9,0,820.0,116.0,3.6,16.6,716.0,540.93,427.01
2018,5,29,9,15,837.0,115.0,3.75,16.7,755.5,590.26,466.57
2018,5,29,9,30,854.0,114.0,3.9,16.8,795.0,636.57,503.18
2018,5,29,9,45,874.0,108.0,4.05,16.9,830.5,680.22,537.33
2018,5,29,10,0,894.0,102.0,4.2,17.0,866.0,723.7,569.6
2018,5,29,10,15,899.0,104.5,4.35,17.1,893.0,763.56,598.17
2018,5,29,10,30,904.0,107.0,4.5,17.2,920.0,801.79,625.58
2018,5,29,10,45,907.0,108.0,4.7,17.25,939.5,835.23,649.89
2018,5,29,11,0,910.0,109.0,4.9,17.3,959.0,866.6,672.76
2018,5,29,11,15,911.5,110.0,5.1,17.35,971.5,894.48,693.17
2018,5,29,11,30,913.0,111.0,5.3,17.4,984.0,919.98,711.96
2018,5,29,11,45,912.5,113.0,5.5,17.4,989.5,942.14,728.59
2018,5,29,12,0,912.0,115.0,5.7,17.4,995.0,961.68,743.47
2018,5,29,12,15,910.0,116.5,6.0,17.35,993.0,976.63,755.96
2018,5,29,12,30,908.0,118.0,6.3,17.3,991.0,988.79,766.57
2018,5,29,12,45,901.0,121.0,6.6,17.25,980.0,994.77,772.84
2018,5,29,13,0,894.0,124.0,6.9,17.2,969.0,997.82,777.11
2018,5,29,13,15,889.0,124.5,7.15,17.1,952.5,997.4,778.84
2018,5,29,13,30,884.0,125.0,7.4,17.0,936.0,994.08,778.56
2018,5,29,13,45,877.0,125.0,7.65,16.85,912.0,985.45,774.62
2018,5,29,14,0,870.0,125.0,7.9,16.7,888.0,974.03,768.68
2018,5,29,14,15,861.5,124.5,8.05,16.6,858.0,957.95,758.79
2018,5,29,14,30,853.0,124.0,8.2,16.5,828.0,939.32,747.04
2018,5,29,14,45,840.5,123.5,8.35,16.35,791.5,914.56,730.84
2018,5,29,15,0,828.0,123.0,8.5,16.2,755.0,893.19,717.15
2018,5,29,15,15,814.5,120.5,8.5,16.2,714.0,861.23,694.54
2018,5,29,15,30,801.0,118.0,8.5,16.2,673.0,827.49,670.51
2018,5,29,15,45,782.5,116.5,8.6,15.85,628.5,789.1,643.89
2018,5,29,16,0,764.0,115.0,8.7,15.5,584.0,749.63,616.1
2018,5,29,16,15,739.0,113.0,8.7,15.35,536.0,706.56,584.46
2018,5,29,16,30,714.0,111.0,8.7,15.2,488.0,660.77,550.26
2018,5,29,16,45,681.5,107.0,8.7,15.0,437.0,607.62,508.4
2018,5,29,17,0,649.0,103.0,8.7,14.8,386.0,555.46,466.31
2018,5,29,17,15,608.5,97.5,8.7,14.6,336.0,497.96,418.87
2018,5,29,17,30,568.0,92.0,8.7,14.4,286.0,442.66,372.1
2018,5,29,17,45,512.5,84.0,8.7,14.25,237.0,379.22,317.32
2018,5,29,18,0,457.0,76.0,8.7,14.1,188.0,318.42,263.58
2018,5,29,18,15,376.5,66.0,8.6,13.95,144.0,251.91,204.23
2018,5,29,18,30,296.0,56.0,8.5,13.8,100.0,193.02,150.95
2018,5,29,18,45,196.5,40.0,8.4,13.7,64.5,128.48,91.51
2018,5,29,19,0,97.0,24.0,8.3,13.6,29.0,61.24,0.0
2018,5,29,19,15,48.5,12.0,8.15,13.6,14.5,23.5,0.0
2018,5,29,19,30,0.0,0.0,8.0,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,7.0,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.8,13.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.2,13.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.35,13.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.45,13.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,7.5,13.0,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,7.5,13.0,1.0,0.98,0.0
2018,5,30,5,15,0.0,4.0,7.5,13.05,4.0,3.85,0.0
2018,5,30,5,30,0.0,7.0,7.5,13.1,7.0,6.74,0.0
2018,5,30,5,45,0.0,11.5,7.45,13.15,11.5,11.08,4.07
2018,5,30,6,0,0.0,16.0,7.4,13.2,16.0,15.43,8.11
2018,5,30,6,15,0.0,24.0,7.35,13.3,24.0,23.15,15.14
2018,5,30,6,30,0.0,32.0,7.3,13.4,32.0,30.89,20.86
2018,5,30,6,45,0.0,61.5,7.2,13.45,61.5,59.43,45.25
2018,5,30,7,0,0.0,91.0,7.1,13.5,91.0,87.02,68.54
2018,5,30,7,15,0.0,96.0,7.1,13.6,96.0,92.06,72.55
2018,5,30,7,30,0.0,101.0,7.1,13.7,101.0,97.02,76.44
2018,5,30,7,45,0.0,112.0,7.05,13.75,112.0,107.49,84.91
2018,5,30,8,0,0.0,123.0,7.0,13.8,123.0,117.97,93.32
2018,5,30,8,15,0.5,141.5,7.0,13.9,142.0,135.63,107.58
2018,5,30,8,30,1.0,160.0,7.0,14.0,161.0,153.37,121.81
2018,5,30,8,45,2.5,168.0,7.0,14.1,170.0,161.95,128.45
2018,5,30,9,0,4.0,176.0,7.0,14.2,179.0,170.66,135.22
2018,5,30,9,15,9.0,212.5,7.0,14.25,219.5,208.18,165.37
2018,5,30,9,30,14.0,249.0,7.0,14.3,260.0,246.19,195.64
2018,5,30,9,45,16.5,268.5,7.0,14.35,282.0,267.22,212.11
2018,5,30,10,0,19.0,288.0,7.0,14.4,304.0,288.52,228.75
2018,5,30,10,15,31.5,325.0,7.0,14.45,353.0,331.24,262.51
2018,5,30,10,30,44.0,362.0,7.0,14.5,402.0,377.91,299.08
2018,5,30,10,45,68.0,404.5,7.0,14.55,467.5,440.17,347.82
2018,5,30,11,0,92.0,447.0,7.0,14.6,533.0,504.35,397.48
2018,5,30,11,15,117.5,460.5,7.05,14.6,572.0,543.9,428.34
2018,5,30,11,30,143.0,474.0,7.1,14.6,611.0,585.59,460.76
2018,5,30,11,45,197.0,471.5,7.15,14.65,661.0,638.9,502.9
2018,5,30,12,0,251.0,469.0,7.2,14.7,711.0,695.52,547.21
2018,5,30,12,15,273.5,464.0,7.3,14.65,727.5,720.06,566.67
2018,5,30,12,30,296.0,459.0,7.4,14.6,744.0,744.24,586.0
2018,5,30,12,45,265.5,460.0,7.5,14.6,713.5,722.56,569.17
2018,5,30,13,0,235.0,461.0,7.6,14.6,683.0,694.32,547.55
2018,5,30,13,15,315.5,424.5,7.7,14.55,717.5,745.26,589.83
2018,5,30,13,30,396.0,388.0,7.8,14.5,752.0,795.04,630.86
2018,5,30,13,45,434.0,363.5,7.85,14.45,752.5,808.93,643.49
2018,5,30,14,0,472.0,339.0,7.9,14.4,753.0,820.41,654.51
2018,5,30,14,15,500.0,311.5,7.9,14.4,736.5,816.48,653.61
2018,5,30,14,30,528.0,284.0,7.9,14.4,720.0,809.69,650.67
2018,5,30,14,45,603.5,238.0,7.9,14.35,715.5,826.93,667.6
2018,5,30,15,0,679.0,192.0,7.9,14.3,711.0,836.89,677.88
2018,5,30,15,15,736.0,160.0,7.9,14.3,694.5,838.9,680.83
2018,5,30,15,30,793.0,128.0,7.9,14.3,678.0,832.32,677.38
2018,5,30,15,45,776.0,125.0,7.9,14.15,633.5,793.79,649.8
2018,5,30,16,0,759.0,122.0,7.9,14.0,589.0,757.0,623.44
2018,5,30,16,15,733.0,120.0,7.9,13.95,540.5,710.74,589.13
2018,5,30,16,30,707.0,118.0,7.9,13.9,492.0,664.41,554.21
2018,5,30,16,45,670.5,114.5,7.95,13.8,440.5,609.28,510.5
2018,5,30,17,0,634.0,111.0,8.0,13.7,389.0,555.41,466.93
2018,5,30,17,15,587.5,105.5,7.95,13.55,337.5,494.72,416.74
2018,5,30,17,30,541.0,100.0,7.9,13.4,286.0,436.69,367.64
2018,5,30,17,45,470.5,92.5,7.9,13.3,235.0,365.27,306.22
2018,5,30,18,0,400.0,85.0,7.9,13.2,184.0,302.41,250.83
2018,5,30,18,15,302.0,70.0,7.85,13.1,135.0,225.0,182.81
2018,5,30,18,30,204.0,55.0,7.8,13.0,86.0,150.53,117.57
2018,5,30,18,45,125.5,37.5,7.75,12.9,54.5,95.24,67.52
2018,5,30,19,0,47.0,20.0,7.7,12.8,23.0,41.1,0.0
2018,5,30,19,15,23.5,10.0,7.65,12.8,11.5,15.54,0.0
2018,5,30,19,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.15,12.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.05,12.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.0,13.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,13.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.95,13.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,13.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,13.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.65,13.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,5.95,13.05,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,5.9,13.0,7.0,6.88,0.0
2018,5,31,5,15,37.0,22.5,5.85,13.05,26.5,19.82,0.0
2018,5,31,5,30,73.0,38.0,5.8,13.1,46.0,32.86,21.74
2018,5,31,5,45,123.5,54.5,5.75,13.15,76.0,43.99,32.92
2018,5,31,6,0,174.0,71.0,5.7,13.2,106.0,56.33,44.47
2018,5,31,6,15,182.5,90.5,5.75,13.25,136.5,70.56,57.51
2018,5,31,6,30,191.0,110.0,5.8,13.3,167.0,97.43,71.84
2018,5,31,6,45,197.0,131.0,5.9,13.3,199.5,126.35,93.65
2018,5,31,7,0,203.0,152.0,6.0,13.3,232.0,156.16,117.79
2018,5,31,7,15,154.5,170.5,6.05,13.4,236.5,178.76,138.91
2018,5,31,7,30,106.0,189.0,6.1,13.5,241.0,192.01,152.0
2018,5,31,7,45,119.0,211.0,6.1,13.55,275.0,221.61,176.31
2018,5,31,8,0,132.0,233.0,6.1,13.6,309.0,252.64,201.72
2018,5,31,8,15,203.0,257.0,6.2,13.65,385.0,309.58,247.46
2018,5,31,8,30,274.0,281.0,6.3,13.7,461.0,368.88,295.35
2018,5,31,8,45,285.5,296.5,6.35,13.75,495.5,403.17,323.36
2018,5,31,9,0,297.0,312.0,6.4,13.8,530.0,438.34,351.8
2018,5,31,9,15,304.5,330.0,6.5,13.8,563.5,474.18,380.51
2018,5,31,9,30,312.0,348.0,6.6,13.8,597.0,510.43,409.23
2018,5,31,9,45,383.0,340.5,6.75,13.85,659.0,566.36,454.33
2018,5,31,10,0,454.0,333.0,6.9,13.9,721.0,624.56,501.0
2018,5,31,10,15,535.0,308.0,7.0,13.9,779.5,681.55,546.96
2018,5,31,10,30,616.0,283.0,7.1,13.9,838.0,741.55,594.98
2018,5,31,10,45,656.5,264.5,7.2,13.95,868.0,779.86,625.36
2018,5,31,11,0,697.0,246.0,7.3,14.0,898.0,818.91,656.21
2018,5,31,11,15,654.0,274.5,7.4,14.05,893.0,830.45,663.59
2018,5,31,11,30,611.0,303.0,7.5,14.1,888.0,838.33,668.21
2018,5,31,11,45,755.0,217.5,7.55,14.1,944.5,904.25,720.46
2018,5,31,12,0,899.0,132.0,7.6,14.1,1001.0,966.78,766.62
2018,5,31,12,15,895.5,135.0,7.6,14.15,999.0,981.72,777.21
2018,5,31,12,30,892.0,138.0,7.6,14.2,997.0,993.9,786.06
2018,5,31,12,45,883.0,142.0,7.55,14.2,985.5,998.97,789.73
2018,5,31,13,0,874.0,146.0,7.5,14.2,974.0,1001.16,791.45
2018,5,31,13,15,871.0,144.5,7.4,14.2,957.5,1000.89,791.26
2018,5,31,13,30,868.0,143.0,7.3,14.2,941.0,997.75,789.1
2018,5,31,13,45,863.5,141.5,7.25,14.2,918.0,990.29,784.16
2018,5,31,14,0,859.0,140.0,7.2,14.2,895.0,980.03,777.31
2018,5,31,14,15,852.0,138.0,7.1,14.2,865.0,964.13,766.2
2018,5,31,14,30,845.0,136.0,7.0,14.2,835.0,951.4,757.55
2018,5,31,14,45,835.5,133.5,6.95,14.15,799.5,927.58,741.15
2018,5,31,15,0,826.0,131.0,6.9,14.1,764.0,901.45,723.11
2018,5,31,15,15,812.0,128.5,6.9,14.1,722.5,869.19,700.53
2018,5,31,15,30,798.0,126.0,6.9,14.1,681.0,835.15,676.54
2018,5,31,15,45,783.5,122.0,6.9,14.0,636.5,797.49,649.89
2018,5,31,16,0,769.0,118.0,6.9,13.9,592.0,758.49,621.98
2018,5,31,16,15,748.0,113.5,6.9,13.85,543.5,715.62,590.65
2018,5,31,16,30,727.0,109.0,6.9,13.8,495.0,669.61,556.46
2018,5,31,16,45,698.0,104.5,6.9,13.7,444.5,617.85,516.26
2018,5,31,17,0,669.0,100.0,6.9,13.6,394.0,566.78,475.32
2018,5,31,17,15,627.5,94.5,6.85,13.5,342.5,507.86,426.86
2018,5,31,17,30,586.0,89.0,6.8,13.4,291.0,451.2,379.13
2018,5,31,17,45,529.0,81.5,6.8,13.3,241.5,386.71,323.74
2018,5,31,18,0,472.0,74.0,6.8,13.2,192.0,326.43,270.58
2018,5,31,18,15,390.5,64.5,6.7,13.15,147.0,257.15,209.01
2018,5,31,18,30,309.0,55.0,6.6,13.1,102.0,197.53,155.12
2018,5,31,18,45,205.0,40.0,6.5,13.0,66.5,131.62,95.16
2018,5,31,19,0,101.0,25.0,6.4,12.9,31.0,64.32,6.63
2018,5,31,19,15,50.5,12.5,6.35,12.9,15.5,24.63,0.0
2018,5,31,19,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,4,45,22.5,5.5,5.1,12.9,6.0,0.0,0.0
2018,6,1,5,0,45.0,11.0,5.1,12.9,12.0,10.81,0.0
2018,6,1,5,15,140.5,26.0,5.05,12.95,39.0,20.68,0.0
2018,6,1,5,30,236.0,41.0,5.0,13.0,66.0,31.96,21.07
2018,6,1,5,45,330.5,51.5,4.9,13.1,107.0,38.97,28.56
2018,6,1,6,0,425.0,62.0,4.8,13.2,148.0,46.25,35.56
2018,6,1,6,15,491.0,68.5,4.65,13.3,195.0,49.33,38.59
2018,6,1,6,30,557.0,75.0,4.5,13.4,242.0,82.61,48.08
2018,6,1,6,45,603.5,80.5,4.4,13.5,292.5,120.0,71.04
2018,6,1,7,0,650.0,86.0,4.3,13.6,343.0,162.34,103.12
2018,6,1,7,15,684.0,90.5,4.15,13.75,394.0,206.2,140.13
2018,6,1,7,30,718.0,95.0,4.0,13.9,445.0,253.53,181.67
2018,6,1,7,45,744.5,97.5,3.9,14.05,494.5,303.36,226.04
2018,6,1,8,0,771.0,100.0,3.8,14.2,544.0,352.21,269.43
2018,6,1,8,15,790.5,102.5,3.7,14.45,591.0,400.51,311.73
2018,6,1,8,30,810.0,105.0,3.6,14.7,638.0,450.14,354.09
2018,6,1,8,45,825.5,106.5,3.5,14.9,681.5,498.01,394.1
2018,6,1,9,0,841.0,108.0,3.4,15.1,725.0,549.67,435.78
2018,6,1,9,15,856.5,108.0,3.35,15.3,765.0,596.69,473.06
2018,6,1,9,30,872.0,108.0,3.3,15.5,805.0,643.7,509.39
2018,6,1,9,45,889.5,105.0,3.25,15.7,841.5,689.08,543.71
2018,6,1,10,0,907.0,102.0,3.2,15.9,878.0,734.12,575.65
2018,6,1,10,15,913.5,102.5,3.25,16.05,905.0,773.67,603.04
2018,6,1,10,30,920.0,103.0,3.3,16.2,932.0,811.67,629.13
2018,6,1,10,45,924.0,104.0,3.4,16.35,952.5,846.38,653.01
2018,6,1,11,0,928.0,105.0,3.5,16.5,973.0,879.06,675.37
2018,6,1,11,15,930.5,105.5,3.6,16.6,986.0,907.78,695.07
2018,6,1,11,30,933.0,106.0,3.7,16.7,999.0,934.13,713.13
2018,6,1,11,45,934.5,105.5,3.8,16.8,1004.5,956.11,728.22
2018,6,1,12,0,936.0,105.0,3.9,16.9,1010.0,975.46,741.58
2018,6,1,12,15,935.5,105.0,4.05,17.0,1008.0,990.68,752.52
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,1003.05,761.62
