Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,1011.55,768.32
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,1017.07,773.67
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,1016.58,775.0
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,1013.06,774.35
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,1005.06,770.67
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,994.11,765.0
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,978.37,756.64
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,959.9,746.28
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,935.96,731.45
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,909.61,714.8
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,878.81,693.99
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,846.07,671.68
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,808.1,647.44
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,773.61,625.16
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,728.11,593.05
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,682.05,559.98
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,631.13,522.47
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,580.65,483.25
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,524.45,437.62
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,472.5,394.17
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,410.75,341.52
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,352.69,290.47
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,286.17,231.2
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,226.12,176.59
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,155.79,112.53
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,90.94,17.98
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,37.24,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,13.76,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,20.23,0.08
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,29.59,19.11
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,34.29,24.41
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,38.77,28.83
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,42.59,32.46
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,77.91,42.22
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,116.59,65.75
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,159.88,98.38
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,207.44,138.24
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,255.02,179.73
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,302.99,222.19
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,353.1,266.01
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,402.13,308.44
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,456.1,353.6
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,504.71,393.65
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,553.6,432.9
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,599.81,469.34
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,645.52,504.57
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,689.25,537.43
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,731.79,567.6
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,770.74,594.24
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,808.09,619.55
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,842.54,642.97
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,874.95,664.91
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,903.43,683.9
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,929.54,701.28
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,951.38,716.11
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,970.59,729.25
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,986.1,740.11
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,998.83,749.23
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,1008.21,756.69
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,1014.66,762.3
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,1014.21,763.06
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,1010.75,761.93
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,1002.87,758.35
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,992.08,753.22
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,976.43,744.52
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,958.05,733.95
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,934.81,720.08
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,909.19,704.48
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,878.04,683.89
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,844.96,661.84
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,806.95,637.21
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,772.55,614.9
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,726.97,583.03
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,680.85,550.37
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,629.58,513.18
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,578.82,474.3
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,524.54,431.15
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,470.0,386.67
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,407.66,334.54
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,349.16,284.13
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,281.45,225.18
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,220.39,170.87
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,152.04,109.63
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,89.57,23.11
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,37.13,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,13.76,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,20.64,0.85
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,29.4,18.95
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,35.67,25.58
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,40.53,30.34
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,44.74,34.31
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,79.73,43.72
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,118.2,67.21
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,161.44,99.83
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,208.55,139.32
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,255.62,180.35
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,303.86,223.13
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,354.25,267.31
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,403.11,309.7
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,456.91,354.83
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,504.68,394.42
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,552.69,433.19
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,599.34,470.18
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,645.36,505.85
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,688.39,538.72
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,729.95,569.15
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,751.29,584.06
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,768.8,596.39
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,730.36,564.18
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,678.6,521.11
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,649.26,497.86
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,615.26,470.63
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,607.09,464.46
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,597.74,457.36
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,582.85,446.62
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,563.11,432.3
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,548.3,421.95
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,532.85,411.03
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,542.05,419.27
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,550.93,427.25
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,716.18,561.23
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,858.87,674.54
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,911.1,713.68
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,955.37,747.57
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,931.4,732.37
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,905.05,715.68
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,873.93,694.38
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,846.11,675.48
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,808.44,650.19
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,769.34,623.46
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,725.54,592.29
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,681.06,560.13
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,631.01,522.91
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,581.25,483.81
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,527.47,440.14
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,473.11,394.89
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,412.41,343.12
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,355.24,292.87
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,288.15,233.28
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,227.5,178.31
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,158.82,115.99
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,96.43,30.56
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,40.86,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,13.76,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,20.19,1.27
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,29.48,19.05
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,33.72,23.9
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,37.8,27.95
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,42.75,32.59
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,78.87,42.27
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,117.77,66.32
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,164.19,102.18
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,209.31,140.91
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,257.5,184.04
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,305.47,227.92
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,355.43,273.32
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,408.53,320.71
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,458.57,364.85
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,507.74,407.42
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,557.25,449.29
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,603.54,487.82
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,649.17,525.02
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,692.34,559.4
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,734.11,590.9
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,774.08,620.34
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,812.59,648.5
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,847.91,674.2
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,881.28,698.37
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,909.87,719.13
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,936.13,738.18
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,958.6,754.66
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,978.45,769.3
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,993.71,780.78
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,1006.15,790.33
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,1014.24,796.78
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,1019.37,801.22
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,1019.51,802.02
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,1016.63,800.77
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,1008.81,796.19
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,998.05,789.59
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,982.57,779.41
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,964.39,767.33
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,940.16,750.82
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,913.53,732.55
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,883.0,711.18
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,850.54,688.3
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,812.44,661.37
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,777.95,637.03
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,732.54,603.91
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,686.61,569.99
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,635.32,531.16
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,584.51,490.63
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,530.01,445.73
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,475.11,399.47
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,412.4,345.43
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,353.53,293.29
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,285.4,232.5
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,223.85,176.61
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,155.5,114.61
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,93.33,33.97
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,38.24,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,7.86,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,15.45,0.01
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,23.17,13.85
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,38.26,27.96
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,52.92,41.47
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,72.83,59.53
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,93.75,74.13
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,119.22,93.73
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,152.16,119.27
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,184.58,143.74
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,227.51,177.62
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,260.57,205.5
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,294.23,233.66
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,324.87,259.22
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,355.15,284.06
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,410.31,328.74
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,475.65,381.73
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,532.54,428.24
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,595.65,479.4
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,635.81,510.59
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,674.57,540.2
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,702.89,560.71
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,726.76,577.54
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,726.78,575.59
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,721.91,569.83
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,725.49,571.13
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,725.47,569.66
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,758.3,595.37
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,792.74,622.04
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,815.33,639.71
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,836.97,656.78
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,844.81,663.5
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,851.0,669.15
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,852.88,671.61
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,852.87,672.77
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,909.24,721.15
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,955.38,757.56
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,971.01,769.82
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,975.9,774.47
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,951.9,758.2
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,925.44,740.25
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,895.11,719.25
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,862.82,696.72
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,824.3,669.42
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,789.31,644.67
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,743.21,610.96
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,696.53,576.44
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,644.84,537.58
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,593.66,497.21
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,538.36,451.99
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,482.79,405.43
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,419.68,351.35
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,360.44,299.08
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,292.12,238.17
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,230.35,182.04
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,161.12,119.35
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,98.65,40.05
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,41.5,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,4.91,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,6.31,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.71,0.84
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,12.05,4.95
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,16.39,8.98
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,30.41,21.66
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,44.64,32.51
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,67.13,51.56
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,88.72,69.65
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,116.6,92.04
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,148.41,117.64
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,150.37,119.58
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,153.34,122.07
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,174.95,139.29
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,196.92,156.66
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,209.57,166.42
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,222.32,176.24
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,285.17,226.21
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,354.0,280.15
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,426.73,337.29
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,507.91,400.17
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,557.99,439.38
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,615.05,483.69
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,705.69,557.16
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,806.19,636.81
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,858.24,674.66
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,909.98,711.81
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,931.19,727.16
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,950.05,741.06
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,964.13,751.35
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,975.6,759.88
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,984.72,767.02
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,986.49,769.04
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,985.75,769.29
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,982.25,767.69
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,973.6,762.22
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,962.32,754.98
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,946.49,744.7
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,928.22,732.74
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,903.31,716.11
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,876.34,697.95
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,847.8,678.34
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,814.29,654.93
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,774.25,627.08
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,733.38,598.24
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,686.93,564.64
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,640.46,529.4
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,588.57,488.97
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,537.66,448.49
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,476.58,398.75
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,421.79,352.99
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,359.48,300.01
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,301.56,249.6
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,238.26,193.87
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,181.69,143.46
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,118.14,87.24
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,63.53,26.45
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,25.61,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,7.86,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,20.41,2.54
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,32.92,22.11
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,49.09,37.49
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,65.0,52.21
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,78.06,64.2
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,100.71,77.42
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,129.16,97.18
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,160.22,119.43
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,196.78,143.96
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,253.26,187.16
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,299.53,226.42
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,353.41,272.35
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,400.53,313.45
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,449.36,355.11
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,499.85,397.11
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,547.9,436.28
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,595.02,474.52
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,642.88,512.62
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,690.36,549.81
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,736.1,584.73
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,775.55,613.5
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,813.54,641.12
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,847.82,666.26
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,880.2,690.03
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,908.73,710.31
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,935.02,729.01
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,958.05,745.73
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,978.62,760.79
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,993.32,771.45
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,1005.27,780.29
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,1014.42,787.42
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,1020.7,792.66
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,1021.57,793.9
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,1019.49,793.2
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,1011.95,788.9
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,1001.49,782.64
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,985.8,772.88
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,967.4,761.24
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,944.01,745.86
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,918.22,728.72
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,887.15,707.42
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,859.47,688.58
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,821.78,662.53
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,782.64,635.16
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,737.82,603.01
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,692.3,569.91
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,641.63,532.1
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,593.83,494.42
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,535.82,447.42
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,479.7,400.81
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,417.36,347.8
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,358.68,296.45
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,291.02,236.59
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,229.74,181.31
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,160.73,119.41
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,99.14,46.32
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,41.51,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,9.83,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,17.58,1.6
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,26.79,16.91
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,34.32,24.45
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,45.87,35.11
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,70.22,57.0
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,97.28,75.99
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,119.54,93.72
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,143.11,112.55
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,167.33,132.23
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,192.14,152.31
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,214.35,170.26
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,236.55,188.0
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,252.3,200.47
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,267.48,212.32
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,291.08,230.66
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,315.04,249.12
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,361.52,285.36
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,406.99,320.56
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,481.85,379.27
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,560.02,439.84
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,624.77,489.98
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,693.13,542.32
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,698.43,544.44
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,701.36,544.93
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,693.38,537.0
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,682.18,526.65
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,715.14,551.9
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,748.59,577.18
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,764.89,589.97
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,780.32,602.27
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,809.6,626.59
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,834.92,648.11
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,760.55,591.07
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,690.36,536.36
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,769.97,603.26
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,841.42,663.05
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,899.66,707.37
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,949.3,744.51
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,926.43,729.34
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,901.19,712.8
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,870.6,691.9
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,838.12,669.52
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,801.28,644.47
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,767.95,621.83
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,724.63,590.48
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,680.58,558.28
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,631.95,522.2
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,583.45,484.68
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,529.15,440.83
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,478.5,398.75
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,420.1,349.19
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,364.67,300.68
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,300.6,243.8
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,242.3,190.79
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,176.62,131.21
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,116.17,57.39
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,51.99,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,6.88,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,9.72,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,12.53,4.9
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,17.84,10.01
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,23.15,14.95
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,35.24,25.88
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,47.33,34.8
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,57.01,42.98
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,66.7,51.05
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,80.71,62.63
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,94.53,73.92
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,155.71,122.79
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,220.26,174.49
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,301.53,238.91
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,398.18,316.1
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,446.17,355.4
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,498.95,398.36
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,539.18,430.5
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,578.96,461.74
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,620.53,493.92
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,661.75,525.34
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,701.99,556.23
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,740.96,585.93
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,779.6,615.76
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,818.57,645.68
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,812.32,638.84
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,799.74,627.38
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,782.21,612.95
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,760.05,594.95
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,730.06,571.27
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,697.67,545.57
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,747.03,585.55
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,795.9,624.8
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,806.83,634.07
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,812.03,639.4
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,794.21,626.67
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,768.4,608.19
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,752.29,597.51
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,734.8,585.72
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,695.31,556.14
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,655.74,526.28
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,626.64,504.97
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,596.66,482.8
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,578.08,470.98
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,557.04,456.99
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,530.97,438.15
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,502.81,417.32
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,453.8,378.18
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,405.9,339.36
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,368.73,309.2
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,331.06,277.86
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,282.39,236.12
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,236.09,195.6
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,193.03,157.14
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,152.28,120.13
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,108.98,80.79
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,68.27,33.93
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,30.09,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,13.76,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,20.53,3.16
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,29.27,19.06
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,38.36,28.07
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,47.0,36.21
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,58.31,46.57
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,90.14,58.35
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,125.1,82.34
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,162.92,112.05
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,202.8,145.81
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,244.67,182.18
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,285.68,218.21
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,328.11,255.16
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,372.24,292.84
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,417.89,331.25
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,460.56,366.4
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,502.78,400.16
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,544.81,433.41
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,586.38,465.61
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,629.19,498.82
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,674.6,533.45
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,724.91,572.77
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,779.27,613.76
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,803.15,630.31
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,824.14,644.95
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,859.72,670.87
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,895.67,696.94
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,916.64,712.44
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,935.41,726.55
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,962.1,747.04
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,990.85,769.03
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,998.0,775.88
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,1002.24,780.85
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,1002.03,782.15
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,998.87,781.45
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,990.86,777.75
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,980.01,772.04
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,964.91,762.79
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,947.16,751.65
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,923.93,736.46
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,898.35,719.5
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,868.43,698.59
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,836.64,676.21
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,799.1,650.13
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,765.15,626.55
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,721.06,594.51
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,676.38,561.61
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,626.93,524.28
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,577.8,485.58
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,524.96,442.05
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,471.77,397.23
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,412.61,346.34
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,356.84,296.99
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,292.53,239.37
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,234.17,186.04
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,168.39,126.41
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,110.08,59.07
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,47.53,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,13.76,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,19.69,2.85
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,28.26,18.15
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,27.13,18.15
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,26.56,17.99
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,33.71,24.52
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,51.2,38.09
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,70.76,54.61
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,89.77,70.45
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,121.29,96.29
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,153.22,122.13
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,184.03,146.55
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,211.53,168.18
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,234.29,186.03
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,257.45,204.04
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,274.62,217.12
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,291.65,229.94
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,305.28,240.05
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,318.77,249.99
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,360.97,282.35
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,404.68,315.48
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,452.13,351.45
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,499.26,386.89
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,514.02,397.41
