Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,7.86,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,16.18,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,26.25,15.57
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,30.35,20.68
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,34.93,25.18
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,57.99,45.82
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,88.72,68.81
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,111.01,86.48
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,134.8,105.2
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,152.2,119.43
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,169.03,133.06
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,186.04,146.45
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,202.87,159.5
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,220.98,173.43
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,239.09,187.2
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,250.83,195.77
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,262.33,204.1
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,259.8,201.62
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,252.07,195.19
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,267.35,206.6
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,282.79,217.96
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,292.1,224.67
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,301.4,231.41
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,298.99,229.35
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,296.41,227.26
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,284.62,218.27
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,272.61,209.13
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,277.18,212.63
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,281.75,216.08
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,277.58,212.98
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,273.31,209.85
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,265.5,204.02
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,257.58,198.13
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,241.69,186.16
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,225.67,174.07
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,347.62,274.19
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,460.89,364.57
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,705.01,548.11
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,935.36,707.54
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,913.18,691.98
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,888.76,677.45
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,858.56,658.17
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,826.57,637.58
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,789.9,613.99
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,754.93,591.38
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,711.84,562.04
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,668.25,531.99
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,619.52,497.27
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,571.21,461.49
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,516.78,420.0
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,463.94,378.56
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,405.2,331.1
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,349.62,284.75
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,284.44,229.37
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,227.69,179.72
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,165.31,125.14
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,111.73,72.47
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,47.26,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,12.03,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.97,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,8.19,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,14.47,6.0
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,24.13,15.3
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,33.79,24.19
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,46.86,36.01
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,59.71,45.07
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,78.58,60.89
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,97.51,76.51
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,117.07,92.38
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,136.77,108.13
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,145.95,115.12
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,155.11,122.06
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,164.46,129.1
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,173.88,136.15
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,190.08,148.57
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,206.55,161.1
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,223.19,173.66
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,240.0,186.28
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,255.91,198.18
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,272.01,210.17
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,286.64,220.96
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,301.38,231.79
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,302.21,232.22
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,302.94,232.66
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,297.39,228.39
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,291.69,224.05
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,326.51,250.51
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,363.55,278.22
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,415.12,316.7
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,467.54,355.28
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,446.39,339.61
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,424.67,323.91
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,406.44,310.79
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,387.85,297.31
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,481.41,372.18
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,573.74,443.9
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,743.88,572.54
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,902.79,686.31
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,878.39,670.09
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,852.14,654.27
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,820.82,633.89
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,788.08,612.4
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,748.6,586.68
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,708.32,559.74
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,663.11,527.72
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,614.36,492.58
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,565.27,456.49
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,517.05,420.17
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,462.88,378.31
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,410.71,336.93
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,353.24,290.06
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,299.06,244.63
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,240.78,194.76
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,187.36,148.16
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,127.36,96.05
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,79.36,50.27
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,34.08,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,7.56,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.97,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,8.68,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,15.43,6.7
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,26.55,17.38
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,37.67,27.61
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,51.91,40.51
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,65.84,50.31
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,79.43,61.74
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,93.08,73.03
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,113.17,89.44
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,133.45,105.77
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,138.76,109.73
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,143.89,113.51
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,155.85,122.77
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,167.93,132.05
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,184.52,144.92
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,201.39,157.93
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,244.11,191.3
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,283.79,221.85
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,339.09,264.31
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,396.33,307.6
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,408.18,315.85
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,419.75,324.05
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,399.89,308.46
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,378.73,291.96
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,397.0,305.78
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,415.63,319.69
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,478.61,367.18
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,543.16,414.94
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,585.57,446.4
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,626.78,476.87
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,668.85,508.57
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,715.67,543.29
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,708.62,538.11
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,700.5,532.59
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,689.6,525.46
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,677.63,517.62
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,598.99,460.06
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,528.15,407.38
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,460.64,357.45
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,402.04,313.2
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,409.12,320.33
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,415.01,326.32
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,429.48,339.33
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,432.95,343.99
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,424.54,339.38
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,413.8,332.86
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,386.7,312.95
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,366.45,298.0
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,349.4,285.87
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,328.76,270.15
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,291.61,239.52
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,254.6,208.14
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,205.48,165.85
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,159.94,125.95
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,112.93,84.77
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,71.7,45.15
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,28.76,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.91,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,2.95,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,6.7,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,10.69,2.86
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,17.02,9.14
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,23.15,14.85
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,32.34,23.21
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,41.52,29.79
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,57.98,43.74
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,74.21,57.31
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,106.78,84.07
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,139.68,110.67
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,166.68,132.13
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,194.33,153.92
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,230.47,182.01
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,273.51,215.4
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,318.21,249.85
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,361.5,282.98
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,418.54,326.79
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,476.84,371.21
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,538.91,418.59
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,604.93,468.37
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,669.94,518.07
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,740.48,571.17
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,780.55,600.27
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,821.53,628.47
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,792.51,604.11
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,755.06,572.42
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,783.79,592.86
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,812.03,612.3
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,828.68,623.29
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,844.06,633.49
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,892.13,670.09
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,939.34,704.39
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,981.9,732.2
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,1019.21,756.33
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,1014.37,752.69
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,1006.51,747.63
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,993.88,740.29
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,978.42,731.22
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,957.21,718.81
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,933.41,704.68
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,903.46,685.98
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,871.37,665.77
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,837.01,645.17
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,800.95,622.94
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,758.88,595.61
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,715.85,567.07
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,671.98,537.29
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,623.48,503.3
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,568.53,461.96
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,514.71,419.92
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,455.64,372.16
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,401.62,326.65
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,337.22,271.27
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,278.14,218.79
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,208.79,157.42
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,148.77,95.7
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,68.81,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,21.68,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,8.2,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,14.47,5.78
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,24.13,15.29
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,33.79,24.22
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,45.4,34.77
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,56.99,42.85
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,62.34,47.34
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,67.67,51.7
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,85.55,66.43
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,103.31,80.81
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,125.49,98.53
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,147.81,116.08
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,170.79,133.87
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,194.19,151.73
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,198.54,154.44
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,202.78,157.13
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,202.67,156.57
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,202.37,155.92
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,234.25,180.08
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,266.55,204.05
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,305.32,233.06
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,342.25,260.41
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,376.71,285.77
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,411.97,311.56
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,457.56,345.27
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,504.4,379.57
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,512.51,385.57
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,520.45,391.71
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,552.7,416.52
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,588.99,443.97
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,665.6,502.45
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,747.57,563.66
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,816.58,616.78
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,879.77,665.67
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,908.28,689.4
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,932.03,708.07
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,953.8,724.6
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,967.71,735.9
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,946.08,722.77
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,921.91,708.09
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,893.1,689.44
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,862.17,669.25
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,824.63,644.26
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,785.67,618.07
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,741.97,588.12
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,697.63,557.32
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,641.27,516.79
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,582.42,472.97
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,491.88,401.74
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,404.1,331.13
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,329.42,270.02
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,261.86,213.44
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,205.3,165.26
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,160.44,125.96
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,114.49,85.63
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,73.12,45.42
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,31.69,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,8.31,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,7.23,0.56
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,8.67,1.96
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,12.53,5.46
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,16.4,8.27
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,42.42,30.1
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,68.98,52.09
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,104.74,81.23
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,142.48,111.66
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,115.24,89.56
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,81.26,61.8
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,119.8,92.78
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,161.87,126.43
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,266.29,209.12
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,380.5,297.4
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,435.32,339.8
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,498.49,388.52
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,571.83,446.72
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,660.58,515.65
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,708.95,551.39
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,759.48,586.96
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,796.64,612.87
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,832.96,638.15
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,858.19,656.11
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,880.44,672.28
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,904.24,689.62
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,925.79,705.42
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,917.56,701.08
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,905.28,694.0
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,862.17,660.59
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,815.53,623.69
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,866.84,666.93
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,916.5,707.21
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,950.17,732.35
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,977.02,752.82
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,963.51,744.64
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,947.24,734.72
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,922.1,718.58
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,894.97,700.94
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,867.02,681.98
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,837.03,661.46
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,805.65,640.63
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,772.1,617.98
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,723.6,583.29
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,671.47,545.4
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,567.11,464.09
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,466.46,382.35
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,393.32,323.12
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,317.94,261.17
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,253.24,207.23
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,187.43,151.78
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,145.96,116.25
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,107.19,82.77
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,73.71,53.67
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,37.65,21.02
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,18.38,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.93,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,7.86,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,18.68,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,23.89,12.68
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,28.97,19.25
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,34.34,24.47
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,55.81,43.68
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,81.84,61.91
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,110.29,83.47
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,141.75,107.76
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,175.05,133.16
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,213.06,163.0
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,244.69,188.73
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,283.9,220.79
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,316.27,247.9
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,347.52,273.53
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,387.22,305.35
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,429.18,338.7
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,467.83,369.24
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,508.12,400.76
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,557.05,439.66
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,613.86,484.27
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,657.92,517.78
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,702.91,551.64
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,743.85,583.24
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,784.86,614.72
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,844.74,661.39
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,907.52,706.52
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,873.21,680.97
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,829.08,644.96
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,822.92,638.64
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,813.69,629.87
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,868.54,674.28
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,922.53,717.62
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,958.91,745.72
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,988.4,768.15
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,981.79,764.75
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,977.57,763.32
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,964.08,755.16
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,947.82,745.08
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,934.35,737.09
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,917.25,726.46
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,888.64,706.7
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,857.92,685.35
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,823.02,661.69
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,786.48,636.55
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,744.42,606.26
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,701.46,574.96
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,658.28,543.18
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,610.58,507.3
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,556.82,464.1
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,504.21,420.58
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,445.81,371.06
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,392.41,324.24
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,329.19,268.15
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,271.24,215.35
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,203.35,154.08
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,144.28,91.67
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,66.51,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,7.86,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,5.9,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,17.2,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,22.46,11.43
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,32.63,22.44
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,45.94,34.72
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,62.1,49.37
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,89.27,66.67
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,113.14,81.48
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,147.97,106.3
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,177.24,122.97
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,227.1,159.42
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,275.42,200.7
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,327.38,245.83
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,361.21,279.14
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,386.95,303.67
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,404.06,319.12
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,408.66,322.48
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,450.97,355.88
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,495.97,391.04
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,574.47,455.51
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,671.62,533.72
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,726.94,576.5
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,784.82,618.43
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,820.9,644.14
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,855.12,668.47
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,885.56,690.01
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,913.76,709.93
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,937.29,726.24
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,958.26,740.77
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,974.72,752.73
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,988.36,762.81
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,998.17,770.16
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,1005.03,775.55
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,1006.86,777.66
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,1005.67,777.76
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,1000.0,774.95
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,991.35,770.13
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,977.86,761.82
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,961.57,751.58
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,940.25,737.6
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,916.42,721.84
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,887.91,702.41
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,857.29,681.39
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,821.79,657.32
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,784.76,631.87
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,741.95,601.35
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,702.81,573.32
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,655.63,538.73
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,608.45,503.58
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,555.33,461.1
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,503.31,418.41
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,444.32,368.72
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,390.58,321.89
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,326.88,265.7
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,268.5,212.79
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,201.17,152.21
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,142.26,89.7
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,65.07,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.88,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.86,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,18.68,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,24.14,12.44
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,27.76,18.23
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,31.29,21.88
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,40.11,29.95
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,64.44,39.5
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,95.68,53.35
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,140.38,82.9
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,182.55,116.75
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,229.24,156.9
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,276.64,199.52
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,330.36,247.2
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,378.63,290.1
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,427.97,332.93
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,476.1,373.76
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,524.55,413.7
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,572.0,451.97
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,619.19,489.02
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,663.28,522.8
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,706.6,554.29
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,746.84,582.39
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,785.53,609.11
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,820.97,633.4
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,854.38,656.13
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,884.23,676.73
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,911.73,695.84
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,935.43,712.35
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,956.52,727.12
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,973.97,740.55
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,988.62,752.15
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,997.94,760.03
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,1004.28,765.95
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,1006.63,769.35
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,1005.94,770.72
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,1000.26,768.5
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,991.61,764.28
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,978.06,756.65
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,961.69,747.04
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,940.74,734.12
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,917.26,719.34
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,889.04,700.24
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,858.68,679.54
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,823.67,656.23
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,787.01,631.4
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,745.78,602.33
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,703.61,572.19
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,660.35,540.91
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,612.5,505.46
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,559.69,463.5
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,507.93,421.04
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,449.4,371.87
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,393.47,323.41
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,332.01,268.96
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,273.8,216.14
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,200.8,151.22
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,137.48,85.5
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,62.06,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.88,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.86,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,17.69,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,22.24,10.71
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,25.55,16.28
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,28.8,19.65
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,34.41,24.86
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,56.29,29.75
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,94.69,48.31
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,137.65,78.07
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,182.37,114.64
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,230.11,156.42
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,282.43,203.33
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,332.22,248.31
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,381.55,292.56
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,431.88,336.76
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,481.6,379.47
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,531.55,421.26
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,579.11,460.39
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,626.16,498.21
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,671.02,533.47
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,714.73,566.21
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,756.16,596.22
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,796.07,624.96
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,831.67,650.34
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,865.29,674.23
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,895.54,696.02
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,923.41,716.14
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,947.42,733.54
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,968.79,749.15
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,986.05,762.31
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,1000.44,773.56
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,1010.47,781.57
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,1017.48,787.56
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,1019.94,790.75
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,1019.33,791.85
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,1013.17,789.1
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,1003.99,784.25
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,989.91,775.73
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,972.99,765.2
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,951.85,751.57
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,928.12,736.05
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,899.14,716.03
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,867.98,694.34
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,832.54,670.13
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,795.53,644.5
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,753.1,613.95
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,709.73,582.35
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,666.47,550.54
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,618.63,514.56
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,564.66,471.16
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,511.77,427.36
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,452.46,376.97
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,395.82,327.39
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,334.41,272.49
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,276.02,219.03
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,207.51,156.94
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,147.14,91.11
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,67.86,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.88,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
