Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,5.9,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,8.56,0.0
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,15.07,6.87
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,21.22,12.77
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,29.44,20.24
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,37.66,27.64
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,51.2,37.54
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,64.76,48.8
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,87.55,67.52
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,110.21,85.83
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,146.6,114.57
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,184.21,143.92
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,207.76,161.92
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,236.41,183.77
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,277.6,215.06
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,321.3,247.93
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,368.16,283.05
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,422.81,323.55
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,469.64,357.99
2018,7,21,10,0,241.0,387.0,1.6,19.8,587.0,516.1,391.88
2018,7,21,10,15,295.5,385.0,1.65,19.85,639.0,565.38,428.12
2018,7,21,10,30,350.0,383.0,1.7,19.9,691.0,618.08,466.4
2018,7,21,10,45,355.0,392.0,1.7,19.95,711.5,645.36,485.03
2018,7,21,11,0,360.0,401.0,1.7,20.0,732.0,672.3,503.44
2018,7,21,11,15,504.5,323.5,1.75,20.0,795.5,734.56,551.11
2018,7,21,11,30,649.0,246.0,1.8,20.0,859.0,802.15,601.58
2018,7,21,11,45,705.5,214.0,1.85,20.05,885.0,840.05,627.47
2018,7,21,12,0,762.0,182.0,1.9,20.1,911.0,876.23,651.56
2018,7,21,12,15,661.5,243.0,1.9,20.05,876.0,860.28,640.58
2018,7,21,12,30,561.0,304.0,1.9,20.0,841.0,838.2,623.0
2018,7,21,12,45,495.5,339.5,1.95,19.95,811.0,820.68,610.01
2018,7,21,13,0,430.0,375.0,2.0,19.9,781.0,800.57,595.09
2018,7,21,13,15,357.0,403.5,2.0,19.85,737.0,759.65,565.58
2018,7,21,13,30,284.0,432.0,2.0,19.8,693.0,721.94,538.0
2018,7,21,13,45,367.5,372.5,2.0,19.75,702.0,744.14,557.65
2018,7,21,14,0,451.0,313.0,2.0,19.7,711.0,770.85,579.68
2018,7,21,14,15,651.5,207.0,2.0,19.65,761.5,853.04,641.96
2018,7,21,14,30,852.0,101.0,2.0,19.6,812.0,915.19,684.03
2018,7,21,14,45,657.0,183.0,2.0,19.55,717.5,819.53,619.82
2018,7,21,15,0,462.0,265.0,2.0,19.5,623.0,716.11,545.64
2018,7,21,15,15,547.5,214.5,2.0,19.5,617.0,733.46,562.52
2018,7,21,15,30,633.0,164.0,2.0,19.5,611.0,741.86,571.3
2018,7,21,15,45,711.5,126.0,2.0,19.3,597.5,749.93,578.8
2018,7,21,16,0,790.0,88.0,2.0,19.1,584.0,748.45,579.7
2018,7,21,16,15,772.5,85.0,2.05,19.0,538.0,707.11,552.42
2018,7,21,16,30,755.0,82.0,2.1,18.9,492.0,664.96,524.39
2018,7,21,16,45,732.5,78.5,2.15,18.8,444.0,618.11,492.27
2018,7,21,17,0,710.0,75.0,2.2,18.7,396.0,571.31,458.77
2018,7,21,17,15,677.0,70.5,2.3,18.55,346.5,517.05,417.83
2018,7,21,17,30,644.0,66.0,2.4,18.4,297.0,466.22,378.06
2018,7,21,17,45,521.5,69.0,2.45,18.25,236.5,375.94,305.17
2018,7,21,18,0,399.0,72.0,2.5,18.1,176.0,292.27,236.02
2018,7,21,18,15,286.0,60.0,2.5,17.95,126.0,209.97,166.97
2018,7,21,18,30,173.0,48.0,2.5,17.8,76.0,130.87,100.37
2018,7,21,18,45,194.0,36.5,2.5,17.7,58.0,125.35,90.84
2018,7,21,19,0,215.0,25.0,2.5,17.6,40.0,105.32,41.67
2018,7,21,19,15,123.0,15.0,2.4,17.55,22.0,46.28,0.0
2018,7,21,19,30,31.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,7,21,19,45,15.5,2.5,2.2,17.45,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,22,5,15,92.0,11.0,0.7,17.4,16.5,10.81,0.0
2018,7,22,5,30,184.0,22.0,0.8,17.5,33.0,17.76,0.0
2018,7,22,5,45,304.0,31.5,0.85,17.6,70.0,24.12,14.29
2018,7,22,6,0,424.0,41.0,0.9,17.7,107.0,30.05,20.4
2018,7,22,6,15,297.0,44.0,0.95,17.85,98.5,29.9,20.65
2018,7,22,6,30,170.0,47.0,1.0,18.0,90.0,32.99,23.55
2018,7,22,6,45,85.5,61.0,1.0,18.15,82.5,58.73,41.27
2018,7,22,7,0,1.0,75.0,1.0,18.3,75.0,72.21,54.95
2018,7,22,7,15,9.5,105.5,1.1,18.45,109.5,101.44,78.51
2018,7,22,7,30,18.0,136.0,1.2,18.6,144.0,131.48,102.36
2018,7,22,7,45,25.0,167.5,1.25,18.75,180.0,158.97,123.92
2018,7,22,8,0,32.0,199.0,1.3,18.9,216.0,190.64,148.59
2018,7,22,8,15,30.0,214.0,1.35,19.0,231.0,206.19,160.5
2018,7,22,8,30,28.0,229.0,1.4,19.1,246.0,221.53,172.16
2018,7,22,8,45,37.0,256.5,1.5,19.25,281.0,252.47,195.76
2018,7,22,9,0,46.0,284.0,1.6,19.4,316.0,284.46,219.91
2018,7,22,9,15,63.0,314.0,1.7,19.5,361.0,323.99,249.69
2018,7,22,9,30,80.0,344.0,1.8,19.6,406.0,365.25,280.5
2018,7,22,9,45,103.0,368.5,1.9,19.65,452.0,407.06,311.64
2018,7,22,10,0,126.0,393.0,2.0,19.7,498.0,447.58,341.62
2018,7,22,10,15,139.5,409.0,2.15,19.75,529.0,479.24,364.92
2018,7,22,10,30,153.0,425.0,2.3,19.8,560.0,511.83,388.84
2018,7,22,10,45,173.0,436.0,2.4,19.9,592.0,545.75,413.58
2018,7,22,11,0,193.0,447.0,2.5,20.0,624.0,580.75,438.95
2018,7,22,11,15,201.5,454.5,2.6,20.0,642.0,603.74,455.54
2018,7,22,11,30,210.0,462.0,2.7,20.0,660.0,626.8,472.24
2018,7,22,11,45,225.5,462.0,2.8,20.0,676.0,648.92,488.56
2018,7,22,12,0,241.0,462.0,2.9,20.0,692.0,672.39,505.81
2018,7,22,12,15,267.5,456.0,3.05,20.0,711.5,699.6,526.32
2018,7,22,12,30,294.0,450.0,3.2,20.0,731.0,726.69,546.73
2018,7,22,12,45,287.0,449.0,3.3,20.0,721.5,726.38,546.75
2018,7,22,13,0,280.0,448.0,3.4,20.0,712.0,724.9,546.16
2018,7,22,13,15,275.5,441.5,3.6,19.95,698.0,719.12,543.26
2018,7,22,13,30,271.0,435.0,3.8,19.9,684.0,712.17,539.54
2018,7,22,13,45,374.0,370.5,3.95,19.9,705.5,748.03,570.19
2018,7,22,14,0,477.0,306.0,4.1,19.9,727.0,788.22,603.41
2018,7,22,14,15,671.5,201.5,4.2,19.8,772.5,865.75,664.3
2018,7,22,14,30,866.0,97.0,4.3,19.7,818.0,923.35,705.78
2018,7,22,14,45,857.5,95.5,4.45,19.65,784.5,902.21,692.81
2018,7,22,15,0,849.0,94.0,4.6,19.6,751.0,878.65,678.82
2018,7,22,15,15,838.0,92.0,4.6,19.6,712.0,850.02,659.98
2018,7,22,15,30,827.0,90.0,4.6,19.6,673.0,819.38,639.64
2018,7,22,15,45,813.0,88.0,4.7,19.4,630.0,784.38,617.06
2018,7,22,16,0,799.0,86.0,4.8,19.2,587.0,747.92,593.09
2018,7,22,16,15,780.5,83.5,4.8,19.1,540.5,710.8,567.58
2018,7,22,16,30,762.0,81.0,4.8,19.0,494.0,668.19,537.61
2018,7,22,16,45,737.5,78.0,4.85,18.9,445.5,620.25,503.25
2018,7,22,17,0,713.0,75.0,4.9,18.8,397.0,572.49,467.62
2018,7,22,17,15,680.5,71.0,4.85,18.6,347.5,519.01,425.48
2018,7,22,17,30,648.0,67.0,4.8,18.4,298.0,468.99,384.87
2018,7,22,17,45,601.0,61.5,4.8,18.25,249.0,409.22,335.23
2018,7,22,18,0,554.0,56.0,4.8,18.1,200.0,352.8,286.82
2018,7,22,18,15,486.0,49.5,4.7,18.0,155.5,289.45,231.39
2018,7,22,18,30,418.0,43.0,4.6,17.9,111.0,232.02,179.85
2018,7,22,18,45,316.5,34.0,4.5,17.8,75.0,166.28,120.63
2018,7,22,19,0,215.0,25.0,4.4,17.7,39.0,104.4,36.45
2018,7,22,19,15,122.5,15.0,4.25,17.65,21.5,45.97,0.0
2018,7,22,19,30,30.0,5.0,4.1,17.6,4.0,0.0,0.0
2018,7,22,19,45,15.0,2.5,4.0,17.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.35,16.5,16.5,10.81,0.0
2018,7,23,5,30,195.0,22.0,3.3,16.6,33.0,17.91,0.0
2018,7,23,5,45,318.5,31.0,3.2,16.75,70.5,23.78,13.92
2018,7,23,6,0,442.0,40.0,3.1,16.9,108.0,29.28,19.73
2018,7,23,6,15,308.5,38.5,3.05,17.0,94.5,25.53,16.84
2018,7,23,6,30,175.0,37.0,3.0,17.1,81.0,25.44,16.92
2018,7,23,6,45,87.5,52.5,3.0,17.25,74.5,47.65,32.09
2018,7,23,7,0,0.0,68.0,3.0,17.4,68.0,65.73,49.8
2018,7,23,7,15,0.0,88.5,3.0,17.55,88.5,84.8,65.53
2018,7,23,7,30,0.0,109.0,3.0,17.7,109.0,103.87,81.03
2018,7,23,7,45,0.0,124.5,3.0,17.9,124.5,118.49,92.66
2018,7,23,8,0,0.0,140.0,3.0,18.1,140.0,133.15,104.18
2018,7,23,8,15,3.0,163.0,3.05,18.25,165.0,155.72,121.93
2018,7,23,8,30,6.0,186.0,3.1,18.4,190.0,178.66,139.81
2018,7,23,8,45,13.0,216.0,3.1,18.6,225.0,210.12,164.22
2018,7,23,9,0,20.0,246.0,3.1,18.8,260.0,242.35,188.98
2018,7,23,9,15,25.0,270.5,3.15,18.9,289.0,269.26,209.47
2018,7,23,9,30,30.0,295.0,3.2,19.0,318.0,292.44,226.95
2018,7,23,9,45,42.5,325.5,3.2,19.15,360.0,330.58,255.82
2018,7,23,10,0,55.0,356.0,3.2,19.3,402.0,370.0,285.33
2018,7,23,10,15,72.0,382.5,3.3,19.4,444.5,410.2,315.45
2018,7,23,10,30,89.0,409.0,3.4,19.5,487.0,451.86,346.41
2018,7,23,10,45,97.0,423.0,3.45,19.6,510.0,476.33,364.21
2018,7,23,11,0,105.0,437.0,3.5,19.7,533.0,501.27,382.36
2018,7,23,11,15,132.0,449.5,3.65,19.7,572.5,540.53,411.85
2018,7,23,11,30,159.0,462.0,3.8,19.7,612.0,582.43,443.05
2018,7,23,11,45,166.5,467.0,3.95,19.7,625.0,601.0,456.75
2018,7,23,12,0,174.0,472.0,4.1,19.7,638.0,619.53,470.55
2018,7,23,12,15,162.0,473.0,4.3,19.7,627.5,615.93,467.98
2018,7,23,12,30,150.0,474.0,4.5,19.7,617.0,611.43,465.11
2018,7,23,12,45,144.5,469.5,4.65,19.7,606.5,606.83,462.29
2018,7,23,13,0,139.0,465.0,4.8,19.7,596.0,601.5,458.94
2018,7,23,13,15,140.5,456.0,5.0,19.65,586.5,597.69,457.27
2018,7,23,13,30,142.0,447.0,5.2,19.6,577.0,593.2,455.1
2018,7,23,13,45,176.0,435.0,5.35,19.6,592.5,616.34,474.26
2018,7,23,14,0,210.0,423.0,5.5,19.6,608.0,638.45,492.61
2018,7,23,14,15,193.0,409.5,5.65,19.5,575.0,609.04,471.59
2018,7,23,14,30,176.0,396.0,5.8,19.4,542.0,579.16,450.2
2018,7,23,14,45,169.0,378.0,5.9,19.35,513.5,553.43,431.95
2018,7,23,15,0,162.0,360.0,6.0,19.3,485.0,527.19,413.16
2018,7,23,15,15,141.0,336.5,6.0,19.3,441.0,482.1,379.23
2018,7,23,15,30,120.0,313.0,6.0,19.3,397.0,437.27,345.2
2018,7,23,15,45,97.0,289.0,6.15,19.05,354.0,381.82,302.97
2018,7,23,16,0,74.0,265.0,6.3,18.8,311.0,336.14,267.68
2018,7,23,16,15,47.5,219.5,6.25,18.65,248.0,264.84,211.27
2018,7,23,16,30,21.0,174.0,6.2,18.5,185.0,188.83,150.08
2018,7,23,16,45,10.5,111.0,6.2,18.35,116.5,115.93,90.85
2018,7,23,17,0,0.0,48.0,6.2,18.2,48.0,46.37,33.19
2018,7,23,17,15,28.0,35.5,6.15,18.05,45.5,54.83,41.17
2018,7,23,17,30,56.0,23.0,6.1,17.9,43.0,59.13,45.37
2018,7,23,17,45,56.0,27.5,6.05,17.7,44.5,62.26,47.74
2018,7,23,18,0,56.0,32.0,6.0,17.5,46.0,65.64,50.16
2018,7,23,18,15,28.0,18.5,5.85,17.4,25.5,32.07,21.32
2018,7,23,18,30,0.0,5.0,5.7,17.3,5.0,4.82,0.0
2018,7,23,18,45,0.0,4.0,5.55,17.15,4.0,3.85,0.0
2018,7,23,19,0,0.0,3.0,5.4,17.0,3.0,2.89,0.0
2018,7,23,19,15,0.0,1.5,5.3,16.95,1.5,1.47,0.0
2018,7,23,19,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,5.05,16.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,24,5,15,12.0,9.5,3.65,16.6,10.0,9.34,0.0
2018,7,24,5,30,24.0,19.0,3.7,16.7,20.0,17.01,0.0
2018,7,24,5,45,69.5,36.5,3.7,16.8,45.5,31.66,20.22
2018,7,24,6,0,115.0,54.0,3.7,16.9,71.0,43.61,32.05
2018,7,24,6,15,154.5,72.0,3.7,17.05,104.5,57.05,44.4
2018,7,24,6,30,194.0,90.0,3.7,17.2,138.0,69.98,56.09
2018,7,24,6,45,135.0,82.0,3.75,17.35,119.0,72.81,51.89
2018,7,24,7,0,76.0,74.0,3.8,17.5,100.0,73.47,53.1
2018,7,24,7,15,38.0,89.0,3.85,17.65,102.0,88.81,67.2
2018,7,24,7,30,0.0,104.0,3.9,17.8,104.0,99.34,77.3
2018,7,24,7,45,0.0,124.0,3.95,17.95,124.0,118.01,92.33
2018,7,24,8,0,0.0,144.0,4.0,18.1,144.0,136.75,107.21
2018,7,24,8,15,1.0,157.5,4.05,18.2,158.0,150.0,117.5
2018,7,24,8,30,2.0,171.0,4.1,18.3,172.0,163.38,127.84
2018,7,24,8,45,6.5,194.5,4.2,18.45,199.0,187.6,146.76
2018,7,24,9,0,11.0,218.0,4.3,18.6,226.0,212.33,165.94
2018,7,24,9,15,17.5,250.0,4.4,18.7,263.0,246.44,192.41
2018,7,24,9,30,24.0,282.0,4.5,18.8,300.0,281.24,219.19
2018,7,24,9,45,52.0,316.0,4.6,18.9,358.0,327.87,255.36
2018,7,24,10,0,80.0,350.0,4.7,19.0,416.0,381.1,296.29
2018,7,24,10,15,140.0,385.5,4.75,19.05,506.0,457.97,355.47
2018,7,24,10,30,200.0,421.0,4.8,19.1,596.0,542.55,419.47
2018,7,24,10,45,194.0,433.5,4.9,19.15,607.0,559.23,431.3
2018,7,24,11,0,188.0,446.0,5.0,19.2,618.0,575.24,442.83
2018,7,24,11,15,172.5,454.0,5.05,19.2,614.0,578.46,444.65
2018,7,24,11,30,157.0,462.0,5.1,19.2,610.0,580.5,445.63
2018,7,24,11,45,137.0,461.5,5.15,19.2,591.5,569.36,436.87
2018,7,24,12,0,117.0,461.0,5.2,19.2,573.0,556.93,427.17
2018,7,24,12,15,136.5,464.5,5.25,19.2,595.0,583.84,447.84
2018,7,24,12,30,156.0,468.0,5.3,19.2,617.0,610.99,468.52
2018,7,24,12,45,179.0,465.0,5.3,19.2,634.5,635.04,486.99
2018,7,24,13,0,202.0,462.0,5.3,19.2,652.0,658.84,505.28
2018,7,24,13,15,224.5,450.5,5.3,19.2,658.5,673.04,516.73
2018,7,24,13,30,247.0,439.0,5.3,19.2,665.0,692.56,532.02
2018,7,24,13,45,354.5,374.5,5.3,19.2,690.5,732.67,565.94
2018,7,24,14,0,462.0,310.0,5.3,19.2,716.0,777.06,602.53
2018,7,24,14,15,672.0,203.0,5.3,19.15,772.5,866.54,673.24
2018,7,24,14,30,882.0,96.0,5.3,19.1,829.0,935.67,723.17
2018,7,24,14,45,875.0,94.5,5.35,19.05,795.5,915.67,710.18
2018,7,24,15,0,868.0,93.0,5.4,19.0,762.0,893.13,695.89
2018,7,24,15,15,857.0,91.0,5.4,19.0,722.5,864.09,676.48
2018,7,24,15,30,846.0,89.0,5.4,19.0,683.0,832.96,655.52
2018,7,24,15,45,832.0,87.0,5.45,18.85,639.0,797.43,631.82
2018,7,24,16,0,818.0,85.0,5.5,18.7,595.0,760.37,606.74
2018,7,24,16,15,800.0,82.5,5.5,18.6,548.0,722.99,580.81
2018,7,24,16,30,782.0,80.0,5.5,18.5,501.0,680.06,550.32
2018,7,24,16,45,758.0,77.0,5.5,18.4,452.0,631.73,515.21
2018,7,24,17,0,734.0,74.0,5.5,18.3,403.0,583.5,478.81
2018,7,24,17,15,701.0,70.0,5.5,18.15,352.5,528.86,435.47
2018,7,24,17,30,668.0,66.0,5.5,18.0,302.0,475.61,392.0
2018,7,24,17,45,622.0,61.0,5.5,17.85,252.5,418.23,343.76
2018,7,24,18,0,576.0,56.0,5.5,17.7,203.0,362.02,295.05
2018,7,24,18,15,506.5,49.0,5.4,17.55,157.0,296.53,237.45
2018,7,24,18,30,437.0,42.0,5.3,17.4,111.0,237.12,183.84
2018,7,24,18,45,315.5,32.5,5.2,17.3,73.0,163.33,117.57
2018,7,24,19,0,194.0,23.0,5.1,17.2,35.0,94.54,20.87
2018,7,24,19,15,97.0,11.5,5.0,17.1,17.5,35.72,0.0
2018,7,24,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.75,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,5,15,37.0,5.5,3.9,15.95,7.5,5.41,0.0
2018,7,25,5,30,74.0,11.0,3.9,16.1,15.0,8.36,0.0
2018,7,25,5,45,224.0,24.5,3.85,16.25,54.5,17.94,8.95
2018,7,25,6,0,374.0,38.0,3.8,16.4,94.0,27.69,18.34
2018,7,25,6,15,279.0,36.0,3.85,16.6,87.0,23.71,15.24
2018,7,25,6,30,184.0,34.0,3.9,16.8,80.0,23.38,15.11
2018,7,25,6,45,92.0,52.0,3.9,16.95,75.0,46.94,31.57
2018,7,25,7,0,0.0,70.0,3.9,17.1,70.0,67.54,51.38
2018,7,25,7,15,0.0,91.0,3.95,17.25,91.0,87.01,67.47
2018,7,25,7,30,0.0,112.0,4.0,17.4,112.0,106.51,83.37
2018,7,25,7,45,0.0,125.0,4.05,17.6,125.0,118.89,93.18
2018,7,25,8,0,0.0,138.0,4.1,17.8,138.0,131.29,102.91
2018,7,25,8,15,3.0,160.5,4.1,17.9,162.5,153.39,120.38
2018,7,25,8,30,6.0,183.0,4.1,18.0,187.0,175.86,137.99
2018,7,25,8,45,12.5,212.5,4.1,18.15,221.0,206.61,162.02
2018,7,25,9,0,19.0,242.0,4.1,18.3,255.0,238.09,186.4
2018,7,25,9,15,21.0,259.0,4.15,18.4,274.5,256.48,200.36
2018,7,25,9,30,23.0,276.0,4.2,18.5,294.0,275.09,214.45
2018,7,25,9,45,28.0,299.5,4.2,18.6,322.0,297.92,231.76
2018,7,25,10,0,33.0,323.0,4.2,18.7,350.0,325.26,252.42
2018,7,25,10,15,67.5,358.0,4.35,18.75,416.0,384.44,298.14
2018,7,25,10,30,102.0,393.0,4.5,18.8,482.0,446.49,345.53
2018,7,25,10,45,149.5,412.5,4.6,18.9,547.0,505.21,390.34
2018,7,25,11,0,197.0,432.0,4.7,19.0,612.0,569.27,438.65
2018,7,25,11,15,210.5,443.0,4.85,19.0,638.0,599.69,461.36
2018,7,25,11,30,224.0,454.0,5.0,19.0,664.0,630.52,484.45
2018,7,25,11,45,229.5,459.5,5.1,19.0,676.5,649.26,498.39
2018,7,25,12,0,235.0,465.0,5.2,19.0,689.0,667.69,512.17
2018,7,25,12,15,214.0,468.0,5.35,19.0,672.0,658.77,505.46
2018,7,25,12,30,193.0,471.0,5.5,19.0,655.0,648.54,497.87
2018,7,25,12,45,183.5,468.0,5.65,19.0,642.0,642.12,493.52
2018,7,25,13,0,174.0,465.0,5.8,19.0,629.0,634.79,488.49
2018,7,25,13,15,163.0,456.5,5.9,19.0,608.0,619.62,477.59
2018,7,25,13,30,152.0,448.0,6.0,19.0,587.0,603.63,466.1
2018,7,25,13,45,230.0,392.0,6.1,19.0,597.0,630.42,490.13
2018,7,25,14,0,308.0,336.0,6.2,19.0,607.0,648.59,507.75
2018,7,25,14,15,534.0,240.0,6.25,18.9,690.5,773.24,608.7
2018,7,25,14,30,760.0,144.0,6.3,18.8,774.0,876.74,687.55
2018,7,25,14,45,595.5,196.0,6.35,18.75,677.0,774.05,612.83
2018,7,25,15,0,431.0,248.0,6.4,18.7,580.0,668.05,530.48
2018,7,25,15,15,257.5,277.5,6.4,18.7,473.0,529.89,421.59
2018,7,25,15,30,84.0,307.0,6.4,18.7,366.0,390.62,309.03
2018,7,25,15,45,82.0,284.0,6.45,18.45,338.5,363.7,289.36
2018,7,25,16,0,80.0,261.0,6.5,18.2,311.0,336.51,269.04
2018,7,25,16,15,112.0,241.5,6.5,18.05,305.0,347.86,280.03
2018,7,25,16,30,144.0,222.0,6.5,17.9,299.0,347.98,282.0
2018,7,25,16,45,195.5,176.0,6.5,17.7,269.5,328.69,269.12
2018,7,25,17,0,247.0,130.0,6.5,17.5,240.0,312.38,258.02
2018,7,25,17,15,226.5,112.0,6.5,17.35,203.0,270.15,223.4
2018,7,25,17,30,206.0,94.0,6.5,17.2,166.0,229.01,189.1
2018,7,25,17,45,170.0,78.0,6.5,17.05,131.0,183.2,150.11
2018,7,25,18,0,134.0,62.0,6.5,16.9,96.0,140.19,113.01
2018,7,25,18,15,134.0,50.0,6.35,16.8,77.5,121.03,95.49
2018,7,25,18,30,134.0,38.0,6.2,16.7,59.0,101.68,77.19
2018,7,25,18,45,105.5,29.5,6.1,16.55,42.5,77.38,53.71
2018,7,25,19,0,77.0,21.0,6.0,16.4,26.0,52.13,4.86
2018,7,25,19,15,38.5,10.5,5.8,16.3,13.0,19.95,0.0
2018,7,25,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,4.1,16.15,1.5,1.47,0.0
2018,7,26,5,30,0.0,3.0,4.1,16.3,3.0,2.89,0.0
2018,7,26,5,45,0.0,6.0,4.05,16.4,6.0,5.78,0.0
2018,7,26,6,0,0.0,9.0,4.0,16.5,9.0,8.67,1.86
2018,7,26,6,15,0.0,12.5,4.0,16.65,12.5,12.05,4.97
2018,7,26,6,30,0.0,16.0,4.0,16.8,16.0,15.43,8.05
2018,7,26,6,45,0.0,26.0,4.05,16.95,26.0,25.09,15.64
2018,7,26,7,0,0.0,36.0,4.1,17.1,36.0,34.75,23.8
2018,7,26,7,15,0.0,53.5,4.05,17.2,53.5,51.69,37.98
2018,7,26,7,30,0.0,71.0,4.0,17.3,71.0,68.64,52.0
2018,7,26,7,45,0.0,80.0,3.95,17.4,80.0,77.37,59.03
2018,7,26,8,0,0.0,89.0,3.9,17.5,89.0,86.07,65.97
2018,7,26,8,15,0.0,97.5,3.9,17.65,97.5,94.17,72.34
2018,7,26,8,30,0.0,106.0,3.9,17.8,106.0,102.28,78.68
2018,7,26,8,45,0.0,121.5,3.85,17.9,121.5,116.99,90.35
2018,7,26,9,0,0.0,137.0,3.8,18.0,137.0,131.73,101.93
2018,7,26,9,15,2.0,156.0,3.8,18.1,157.5,150.86,116.98
2018,7,26,9,30,4.0,175.0,3.8,18.2,178.0,170.21,132.1
2018,7,26,9,45,7.5,205.5,3.85,18.3,211.5,201.53,156.59
2018,7,26,10,0,11.0,236.0,3.9,18.4,245.0,233.21,181.13
2018,7,26,10,15,14.5,264.0,3.95,18.45,276.5,262.92,203.97
2018,7,26,10,30,18.0,292.0,4.0,18.5,308.0,293.01,226.94
2018,7,26,10,45,20.5,308.0,4.1,18.55,326.5,311.35,240.79
2018,7,26,11,0,23.0,324.0,4.2,18.6,345.0,328.71,253.9
2018,7,26,11,15,24.5,336.0,4.35,18.6,358.5,343.43,265.1
2018,7,26,11,30,26.0,348.0,4.5,18.6,372.0,358.35,276.45
2018,7,26,11,45,27.0,355.0,4.6,18.6,380.5,368.17,283.91
2018,7,26,12,0,28.0,362.0,4.7,18.6,389.0,378.07,291.46
2018,7,26,12,15,27.0,359.0,4.85,18.55,385.0,376.37,290.33
2018,7,26,12,30,26.0,356.0,5.0,18.5,381.0,374.49,289.13
2018,7,26,12,45,27.5,359.5,5.15,18.5,385.5,381.27,294.58
2018,7,26,13,0,29.0,363.0,5.3,18.5,390.0,388.03,300.03
2018,7,26,13,15,28.0,354.0,5.45,18.45,380.0,379.7,294.04
2018,7,26,13,30,27.0,345.0,5.6,18.4,370.0,371.14,287.92
2018,7,26,13,45,167.5,294.0,5.75,18.3,441.5,468.38,369.01
2018,7,26,14,0,308.0,243.0,5.9,18.2,513.0,558.68,443.56
2018,7,26,14,15,589.5,176.0,5.95,18.15,671.5,758.11,600.44
2018,7,26,14,30,871.0,109.0,6.0,18.1,830.0,937.4,732.08
2018,7,26,14,45,862.0,107.5,6.1,18.0,795.5,915.83,717.59
2018,7,26,15,0,853.0,106.0,6.2,17.9,761.0,891.81,702.32
2018,7,26,15,15,575.0,158.5,6.2,17.9,590.0,694.9,557.02
2018,7,26,15,30,297.0,211.0,6.2,17.9,419.0,486.6,392.26
2018,7,26,15,45,158.5,215.5,6.25,17.65,325.5,361.05,291.23
2018,7,26,16,0,20.0,220.0,6.3,17.4,232.0,235.59,187.32
2018,7,26,16,15,20.5,205.0,6.25,17.3,216.5,220.75,176.16
2018,7,26,16,30,21.0,190.0,6.2,17.2,201.0,205.84,164.71
2018,7,26,16,45,39.5,179.0,6.2,17.1,197.5,214.73,173.12
2018,7,26,17,0,58.0,168.0,6.2,17.0,194.0,215.3,174.62
2018,7,26,17,15,106.5,149.5,6.2,16.85,189.5,231.6,189.51
2018,7,26,17,30,155.0,131.0,6.2,16.7,185.0,235.97,194.02
2018,7,26,17,45,174.0,110.5,6.2,16.55,162.0,224.55,184.31
2018,7,26,18,0,193.0,90.0,6.2,16.4,139.0,203.57,165.86
2018,7,26,18,15,153.5,72.0,6.05,16.3,105.0,157.77,125.81
2018,7,26,18,30,114.0,54.0,5.9,16.2,71.0,115.42,88.51
2018,7,26,18,45,68.5,36.5,5.8,16.1,45.5,69.71,47.98
2018,7,26,19,0,23.0,19.0,5.7,16.0,20.0,29.75,0.0
2018,7,26,19,15,11.5,9.5,5.55,15.95,10.0,12.19,0.0
2018,7,26,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,1.5,4.7,15.65,1.5,1.47,0.0
2018,7,27,5,30,0.0,3.0,4.7,15.8,3.0,2.89,0.0
2018,7,27,5,45,0.0,6.5,4.7,15.9,6.5,6.26,0.0
2018,7,27,6,0,0.0,10.0,4.7,16.0,10.0,9.64,2.69
2018,7,27,6,15,0.0,14.0,4.65,16.15,14.0,13.5,6.25
2018,7,27,6,30,0.0,18.0,4.6,16.3,18.0,17.36,9.78
2018,7,27,6,45,0.0,31.5,4.6,16.45,31.5,30.4,20.18
2018,7,27,7,0,0.0,45.0,4.6,16.6,45.0,43.46,31.21
2018,7,27,7,15,0.0,59.5,4.6,16.7,59.5,57.5,42.94
2018,7,27,7,30,0.0,74.0,4.6,16.8,74.0,71.55,54.54
2018,7,27,7,45,0.0,80.0,4.65,16.95,80.0,77.37,59.15
2018,7,27,8,0,0.0,86.0,4.7,17.1,86.0,83.19,63.72
2018,7,27,8,15,0.0,104.5,4.8,17.2,104.5,100.73,77.9
2018,7,27,8,30,0.0,123.0,4.9,17.3,123.0,118.21,91.9
2018,7,27,8,45,0.0,138.0,5.0,17.45,138.0,132.45,103.13
2018,7,27,9,0,0.0,153.0,5.1,17.6,153.0,146.73,114.31
2018,7,27,9,15,1.5,162.5,5.2,17.65,163.5,156.69,122.03
2018,7,27,9,30,3.0,172.0,5.3,17.7,174.0,166.8,129.87
2018,7,27,9,45,6.0,197.5,5.4,17.8,202.0,193.06,150.55
2018,7,27,10,0,9.0,223.0,5.5,17.9,230.0,219.65,171.34
2018,7,27,10,15,11.5,245.5,5.6,17.95,255.0,243.37,189.79
2018,7,27,10,30,14.0,268.0,5.7,18.0,280.0,267.38,208.38
2018,7,27,10,45,15.5,283.5,5.75,18.0,297.0,284.25,221.34
2018,7,27,11,0,17.0,299.0,5.8,18.0,314.0,301.27,234.41
2018,7,27,11,15,21.0,322.5,5.85,18.05,341.5,328.18,255.12
2018,7,27,11,30,25.0,346.0,5.9,18.1,369.0,355.53,276.08
2018,7,27,11,45,30.5,368.0,5.95,18.1,396.5,383.77,297.75
2018,7,27,12,0,36.0,390.0,6.0,18.1,424.0,412.49,319.73
2018,7,27,12,15,40.0,399.0,6.05,18.05,437.0,427.54,331.34
2018,7,27,12,30,44.0,408.0,6.1,18.0,450.0,442.72,343.12
2018,7,27,12,45,48.0,410.5,6.15,18.0,456.0,451.52,350.07
2018,7,27,13,0,52.0,413.0,6.2,18.0,462.0,460.26,357.04
2018,7,27,13,15,54.5,409.5,6.25,17.95,460.0,461.39,358.33
2018,7,27,13,30,57.0,406.0,6.3,17.9,458.0,462.3,359.54
2018,7,27,13,45,201.5,348.0,6.3,17.85,525.5,556.96,437.88
2018,7,27,14,0,346.0,290.0,6.3,17.8,593.0,643.88,509.1
2018,7,27,14,15,628.0,193.0,6.3,17.8,720.5,812.1,642.33
2018,7,27,14,30,910.0,96.0,6.3,17.8,848.0,959.07,749.94
2018,7,27,14,45,903.0,94.5,6.3,17.75,814.0,938.63,735.81
2018,7,27,15,0,896.0,93.0,6.3,17.7,780.0,915.55,720.64
2018,7,27,15,15,885.5,91.0,6.3,17.7,739.5,886.33,700.85
2018,7,27,15,30,875.0,89.0,6.3,17.7,699.0,854.91,679.4
2018,7,27,15,45,859.5,88.0,6.3,17.55,654.0,818.43,654.48
2018,7,27,16,0,844.0,87.0,6.3,17.4,609.0,780.46,628.22
2018,7,27,16,15,823.0,85.0,6.3,17.25,560.0,740.52,600.19
2018,7,27,16,30,802.0,83.0,6.3,17.1,511.0,695.13,567.6
2018,7,27,16,45,773.0,80.5,6.3,16.95,459.0,643.12,529.32
2018,7,27,17,0,744.0,78.0,6.3,16.8,407.0,591.54,489.6
2018,7,27,17,15,707.0,74.5,6.35,16.65,355.0,534.58,443.86
2018,7,27,17,30,670.0,71.0,6.4,16.5,303.0,481.81,400.13
2018,7,27,17,45,616.0,66.0,6.4,16.3,252.0,418.1,346.17
2018,7,27,18,0,562.0,61.0,6.4,16.1,201.0,358.29,293.9
2018,7,27,18,15,486.0,53.0,6.4,16.0,154.0,289.58,233.03
2018,7,27,18,30,410.0,45.0,6.4,15.9,107.0,227.49,176.75
2018,7,27,18,45,287.5,33.5,6.35,15.75,69.0,152.97,108.51
2018,7,27,19,0,165.0,22.0,6.3,15.6,31.0,82.81,0.0
2018,7,27,19,15,82.5,11.0,6.25,15.6,15.5,31.14,0.0
2018,7,27,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,5.0,15.65,2.0,1.97,0.0
2018,7,28,5,30,0.0,4.0,5.0,15.8,4.0,3.85,0.0
2018,7,28,5,45,0.0,8.0,5.0,15.9,8.0,7.71,0.44
2018,7,28,6,0,0.0,12.0,5.0,16.0,12.0,11.57,4.35
2018,7,28,6,15,0.0,16.5,4.9,16.1,16.5,15.91,8.37
2018,7,28,6,30,0.0,21.0,4.8,16.2,21.0,20.26,12.35
2018,7,28,6,45,0.0,33.0,4.75,16.3,33.0,31.85,21.42
2018,7,28,7,0,0.0,45.0,4.7,16.4,45.0,43.46,31.24
2018,7,28,7,15,0.0,56.5,4.65,16.5,56.5,54.59,40.53
2018,7,28,7,30,0.0,68.0,4.6,16.6,68.0,65.73,49.72
2018,7,28,7,45,0.0,77.5,4.55,16.7,77.5,74.95,57.2
2018,7,28,8,0,0.0,87.0,4.5,16.8,87.0,84.16,64.61
2018,7,28,8,15,0.0,101.0,4.5,16.9,101.0,97.44,75.29
2018,7,28,8,30,0.0,115.0,4.5,17.0,115.0,110.72,85.88
2018,7,28,8,45,1.0,141.5,4.5,17.15,142.0,136.15,106.22
2018,7,28,9,0,2.0,168.0,4.5,17.3,169.0,161.68,126.42
2018,7,28,9,15,5.0,189.0,4.5,17.4,192.5,183.29,143.36
2018,7,28,9,30,8.0,210.0,4.5,17.5,216.0,205.24,160.47
2018,7,28,9,45,11.0,232.0,4.55,17.55,241.0,228.45,178.52
2018,7,28,10,0,14.0,254.0,4.6,17.6,266.0,252.0,196.72
2018,7,28,10,15,19.5,287.5,4.65,17.7,304.5,288.39,224.83
2018,7,28,10,30,25.0,321.0,4.7,17.8,343.0,322.89,251.23
2018,7,28,10,45,30.0,345.0,4.8,17.85,372.0,351.46,273.0
2018,7,28,11,0,35.0,369.0,4.9,17.9,401.0,380.6,295.12
2018,7,28,11,15,39.5,384.0,4.95,17.9,420.5,401.35,310.81
2018,7,28,11,30,44.0,399.0,5.0,17.9,440.0,422.47,326.79
2018,7,28,11,45,49.0,411.0,5.1,17.95,457.0,441.49,341.2
2018,7,28,12,0,54.0,423.0,5.2,18.0,474.0,460.78,355.82
2018,7,28,12,15,60.5,430.0,5.3,18.0,487.5,476.77,368.16
2018,7,28,12,30,67.0,437.0,5.4,18.0,501.0,492.9,380.63
2018,7,28,12,45,79.0,442.0,5.5,18.05,516.5,512.3,395.76
2018,7,28,13,0,91.0,447.0,5.6,18.1,532.0,531.75,410.96
2018,7,28,13,15,100.5,443.0,5.7,18.1,535.5,539.59,417.59
2018,7,28,13,30,110.0,439.0,5.8,18.1,539.0,553.53,428.82
2018,7,28,13,45,233.0,379.5,5.9,18.1,585.0,619.66,483.9
2018,7,28,14,0,356.0,320.0,6.0,18.1,631.0,684.13,537.1
2018,7,28,14,15,606.0,224.5,6.05,18.05,733.0,823.64,648.81
2018,7,28,14,30,856.0,129.0,6.1,18.0,835.0,942.53,736.38
2018,7,28,14,45,847.5,126.0,6.2,17.95,800.0,920.22,721.53
2018,7,28,15,0,839.0,123.0,6.3,17.9,765.0,900.9,709.55
2018,7,28,15,15,673.5,160.0,6.3,17.9,657.5,782.05,623.16
2018,7,28,15,30,508.0,197.0,6.3,17.9,550.0,661.35,531.44
2018,7,28,15,45,557.0,169.0,6.35,17.75,532.5,663.44,536.34
2018,7,28,16,0,606.0,141.0,6.4,17.6,515.0,656.66,533.99
2018,7,28,16,15,457.5,162.0,6.35,17.45,431.0,542.76,443.48
2018,7,28,16,30,309.0,183.0,6.3,17.3,347.0,433.2,354.72
2018,7,28,16,45,294.5,168.5,6.3,17.2,312.0,396.9,326.42
2018,7,28,17,0,280.0,154.0,6.3,17.1,277.0,360.98,297.78
2018,7,28,17,15,324.5,131.0,6.25,16.95,256.0,352.08,291.62
2018,7,28,17,30,369.0,108.0,6.2,16.8,235.0,347.08,287.63
2018,7,28,17,45,357.5,93.0,6.15,16.65,199.0,308.3,254.51
2018,7,28,18,0,346.0,78.0,6.1,16.5,163.0,269.99,220.73
2018,7,28,18,15,273.5,64.0,6.05,16.35,121.5,206.9,165.64
2018,7,28,18,30,201.0,50.0,6.0,16.2,80.0,150.6,116.05
2018,7,28,18,45,158.0,35.5,5.95,16.05,53.5,111.0,77.42
2018,7,28,19,0,115.0,21.0,5.9,15.9,27.0,66.27,0.0
2018,7,28,19,15,57.5,10.5,5.8,15.8,13.5,24.38,0.0
2018,7,28,19,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.4,15.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,15,4.0,6.0,4.0,15.5,6.0,5.9,0.0
2018,7,29,5,30,8.0,12.0,4.0,15.6,12.0,11.66,0.0
2018,7,29,5,45,28.5,26.5,4.05,15.7,30.0,23.66,12.85
2018,7,29,6,0,49.0,41.0,4.1,15.8,48.0,35.96,25.39
2018,7,29,6,15,51.5,56.0,4.1,15.9,66.0,48.35,36.87
2018,7,29,6,30,54.0,71.0,4.1,16.0,84.0,64.05,51.09
2018,7,29,6,45,27.0,80.5,4.15,16.1,87.0,74.29,56.64
2018,7,29,7,0,0.0,90.0,4.2,16.2,90.0,85.13,66.34
2018,7,29,7,15,1.0,103.5,4.2,16.3,104.0,98.11,76.98
2018,7,29,7,30,2.0,117.0,4.2,16.4,118.0,111.2,87.55
2018,7,29,7,45,4.5,133.0,4.15,16.5,135.5,127.01,100.17
2018,7,29,8,0,7.0,149.0,4.1,16.6,153.0,143.12,112.93
2018,7,29,8,15,14.0,182.0,4.15,16.7,190.5,176.3,139.38
2018,7,29,8,30,21.0,215.0,4.2,16.8,228.0,210.27,166.19
2018,7,29,8,45,27.5,241.5,4.2,16.9,259.5,234.44,184.96
2018,7,29,9,0,34.0,268.0,4.2,17.0,291.0,263.74,207.68
2018,7,29,9,15,48.0,297.5,4.25,17.1,332.5,300.43,236.1
2018,7,29,9,30,62.0,327.0,4.3,17.2,374.0,338.62,265.47
2018,7,29,9,45,77.0,348.5,4.35,17.25,409.5,371.73,290.84
2018,7,29,10,0,92.0,370.0,4.4,17.3,445.0,406.19,317.11
2018,7,29,10,15,77.0,376.0,4.45,17.4,440.5,406.91,316.89
2018,7,29,10,30,62.0,382.0,4.5,17.5,436.0,406.3,315.71
2018,7,29,10,45,65.5,395.5,4.55,17.55,454.0,425.66,330.22
2018,7,29,11,0,69.0,409.0,4.6,17.6,472.0,445.27,344.82
2018,7,29,11,15,70.5,412.5,4.65,17.6,477.5,453.99,351.3
2018,7,29,11,30,72.0,416.0,4.7,17.6,483.0,462.64,357.77
2018,7,29,11,45,61.5,405.0,4.8,17.6,462.5,446.66,345.52
2018,7,29,12,0,51.0,394.0,4.9,17.6,442.0,429.81,332.65
2018,7,29,12,15,77.5,427.0,5.0,17.55,500.5,489.4,378.59
2018,7,29,12,30,104.0,460.0,5.1,17.5,559.0,550.18,424.78
2018,7,29,12,45,103.5,456.5,5.15,17.45,554.0,549.89,424.69
2018,7,29,13,0,103.0,453.0,5.2,17.4,549.0,549.17,424.55
2018,7,29,13,15,95.0,441.0,5.3,17.35,528.5,532.18,412.23
2018,7,29,13,30,87.0,429.0,5.4,17.3,508.0,514.63,399.5
2018,7,29,13,45,83.5,413.5,5.45,17.3,488.0,497.31,386.95
2018,7,29,14,0,80.0,398.0,5.5,17.3,468.0,479.54,374.04
2018,7,29,14,15,74.0,381.0,5.55,17.3,444.0,457.44,357.71
2018,7,29,14,30,68.0,364.0,5.6,17.3,420.0,435.04,341.09
2018,7,29,14,45,202.0,315.5,5.65,17.3,472.0,516.09,409.27
2018,7,29,15,0,336.0,267.0,5.7,17.3,524.0,591.66,472.1
2018,7,29,15,15,412.0,226.0,5.7,17.3,524.0,618.35,495.49
2018,7,29,15,30,488.0,185.0,5.7,17.3,524.0,630.32,508.04
2018,7,29,15,45,272.0,218.5,5.85,17.15,405.0,466.65,377.29
2018,7,29,16,0,56.0,252.0,6.0,17.0,286.0,307.22,245.81
2018,7,29,16,15,68.0,234.5,6.05,16.85,272.5,297.43,239.58
2018,7,29,16,30,80.0,217.0,6.1,16.7,259.0,286.66,232.17
2018,7,29,16,45,128.5,192.5,6.1,16.55,252.5,300.14,245.22
2018,7,29,17,0,177.0,168.0,6.1,16.4,246.0,301.16,247.86
2018,7,29,17,15,184.0,148.5,6.1,16.25,220.0,278.01,229.41
2018,7,29,17,30,191.0,129.0,6.1,16.1,194.0,261.16,215.56
2018,7,29,17,45,189.5,108.5,6.1,15.95,164.0,229.81,189.04
2018,7,29,18,0,188.0,88.0,6.1,15.8,134.0,198.1,161.4
2018,7,29,18,15,137.5,68.5,5.95,15.7,98.0,146.02,116.07
2018,7,29,18,30,87.0,49.0,5.8,15.6,62.0,92.51,69.79
2018,7,29,18,45,43.5,30.5,5.65,15.55,37.0,52.88,34.26
2018,7,29,19,0,0.0,12.0,5.5,15.5,12.0,11.58,0.0
2018,7,29,19,15,0.0,6.0,5.35,15.45,6.0,5.9,0.0
2018,7,29,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,30,5,15,38.5,7.0,4.25,15.35,8.5,6.88,0.0
2018,7,30,5,30,77.0,14.0,4.3,15.5,17.0,13.76,0.0
2018,7,30,5,45,212.5,27.0,4.35,15.6,52.5,20.78,10.35
2018,7,30,6,0,348.0,40.0,4.4,15.7,88.0,30.24,20.44
2018,7,30,6,15,255.5,41.5,4.4,15.85,85.0,30.07,20.83
2018,7,30,6,30,163.0,43.0,4.4,16.0,82.0,30.04,21.04
2018,7,30,6,45,81.5,51.5,4.4,16.1,71.0,48.74,33.94
2018,7,30,7,0,0.0,60.0,4.4,16.2,60.0,57.98,43.53
2018,7,30,7,15,0.0,81.0,4.3,16.3,81.0,77.87,60.13
2018,7,30,7,30,0.0,102.0,4.2,16.4,102.0,97.39,76.19
2018,7,30,7,45,0.0,113.5,4.15,16.5,113.5,108.36,84.97
2018,7,30,8,0,0.0,125.0,4.1,16.6,125.0,119.35,93.67
2018,7,30,8,15,0.0,131.5,4.1,16.7,131.5,125.76,98.55
2018,7,30,8,30,0.0,138.0,4.1,16.8,138.0,132.13,103.38
2018,7,30,8,45,2.5,164.5,4.1,16.9,166.0,158.11,124.04
2018,7,30,9,0,5.0,191.0,4.1,17.0,194.0,184.39,144.72
2018,7,30,9,15,10.0,220.0,4.15,17.15,227.0,214.59,168.35
2018,7,30,9,30,15.0,249.0,4.2,17.3,260.0,245.35,192.2
2018,7,30,9,45,23.5,283.5,4.3,17.4,302.0,283.88,222.07
2018,7,30,10,0,32.0,318.0,4.4,17.5,344.0,319.63,249.52
2018,7,30,10,15,45.0,351.0,4.5,17.6,389.0,361.72,281.76
2018,7,30,10,30,58.0,384.0,4.6,17.7,434.0,405.08,314.71
2018,7,30,10,45,66.5,401.0,4.7,17.85,460.0,431.41,334.43
2018,7,30,11,0,75.0,418.0,4.8,18.0,486.0,458.37,354.61
2018,7,30,11,15,71.5,421.0,4.9,18.05,486.5,462.74,357.63
2018,7,30,11,30,68.0,424.0,5.0,18.1,487.0,466.74,360.46
2018,7,30,11,45,69.0,429.5,5.1,18.15,494.0,476.76,367.99
2018,7,30,12,0,70.0,435.0,5.2,18.2,501.0,486.71,375.47
2018,7,30,12,15,111.0,449.0,5.3,18.2,554.0,544.29,420.0
2018,7,30,12,30,152.0,463.0,5.4,18.2,607.0,601.24,463.6
2018,7,30,12,45,162.0,461.0,5.5,18.2,613.5,613.78,473.42
2018,7,30,13,0,172.0,459.0,5.6,18.2,620.0,625.9,483.15
2018,7,30,13,15,144.5,449.5,5.7,18.15,583.0,593.92,459.22
2018,7,30,13,30,117.0,440.0,5.8,18.1,546.0,561.06,434.58
2018,7,30,13,45,242.5,373.5,5.9,18.1,587.0,622.04,486.12
2018,7,30,14,0,368.0,307.0,6.0,18.1,628.0,681.3,535.68
2018,7,30,14,15,627.5,204.0,6.1,18.0,729.0,821.02,647.63
2018,7,30,14,30,887.0,101.0,6.2,17.9,830.0,939.64,735.25
2018,7,30,14,45,877.5,100.0,6.25,17.85,795.0,917.79,720.45
2018,7,30,15,0,868.0,99.0,6.3,17.8,760.0,893.46,704.54
2018,7,30,15,15,856.5,96.5,6.3,17.8,719.5,863.41,684.03
2018,7,30,15,30,845.0,94.0,6.3,17.8,679.0,831.26,661.92
2018,7,30,15,45,826.5,93.0,6.35,17.6,633.5,793.12,635.89
2018,7,30,16,0,808.0,92.0,6.4,17.4,588.0,758.54,612.29
2018,7,30,16,15,783.5,91.0,6.4,17.25,539.0,713.46,580.08
2018,7,30,16,30,759.0,90.0,6.4,17.1,490.0,667.98,547.13
2018,7,30,16,45,726.0,87.5,6.4,17.0,438.5,614.76,507.4
2018,7,30,17,0,693.0,85.0,6.4,16.9,387.0,564.78,467.75
2018,7,30,17,15,651.5,80.5,6.45,16.7,335.5,506.25,420.56
2018,7,30,17,30,610.0,76.0,6.5,16.5,284.0,449.95,373.88
2018,7,30,17,45,550.0,70.5,6.5,16.35,234.0,385.28,318.85
