Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,0,367.0,70.0,3.7,17.6,148.0,261.55,209.38
2018,8,9,18,15,292.5,55.0,3.7,17.35,106.5,197.47,153.67
2018,8,9,18,30,218.0,40.0,3.7,17.1,65.0,140.65,102.53
2018,8,9,18,45,135.5,25.0,3.7,16.85,38.0,82.18,23.99
2018,8,9,19,0,53.0,10.0,3.7,16.6,11.0,23.67,0.0
2018,8,9,19,15,26.5,5.0,3.65,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,9.83,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,18.07,0.46
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,28.25,18.03
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,33.09,23.24
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,38.25,28.19
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,61.46,48.84
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,93.83,73.21
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,115.13,90.25
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,137.33,107.78
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,159.64,125.29
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,178.01,139.48
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,207.05,161.99
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,237.45,185.41
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,268.54,209.3
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,300.95,234.06
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,326.92,253.64
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,353.35,273.42
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,379.32,292.75
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,405.68,312.24
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,441.05,338.87
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,481.29,368.9
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,511.6,391.32
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,542.66,414.27
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,559.26,426.3
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,575.56,438.16
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,600.89,457.18
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,626.51,476.35
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,725.23,554.55
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,824.63,631.68
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,860.44,659.06
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,894.31,683.85
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,882.89,677.23
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,868.96,668.91
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,888.86,685.4
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,901.65,696.55
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,901.87,698.33
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,898.27,697.57
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,874.24,682.26
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,847.94,665.34
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,817.4,644.6
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,785.06,622.45
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,744.63,594.91
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,705.98,568.36
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,659.27,534.7
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,612.47,499.7
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,559.69,458.67
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,507.96,417.58
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,449.45,370.11
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,393.46,323.41
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,329.05,268.57
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,268.09,215.37
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,202.56,157.73
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,145.31,105.33
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,81.31,14.18
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,20.21,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,7.86,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,19.39,0.0
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,31.85,20.87
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,42.02,30.91
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,51.66,39.89
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,60.31,47.78
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,94.45,60.57
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,132.41,87.38
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,169.97,117.73
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,210.56,151.09
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,253.68,187.33
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,294.77,222.91
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,334.9,257.07
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,382.79,295.98
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,436.13,339.04
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,484.45,378.08
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,536.49,419.47
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,583.38,456.44
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,631.75,493.98
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,673.57,525.57
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,712.41,554.58
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,747.73,580.94
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,781.63,605.11
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,812.34,626.96
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,841.2,647.64
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,848.0,652.99
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,850.18,655.09
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,863.82,665.84
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,875.2,674.82
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,889.92,686.43
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,902.32,696.49
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,918.8,709.11
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,935.65,722.1
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,928.79,718.59
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,919.19,713.33
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,903.02,703.03
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,884.31,690.98
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,860.39,675.2
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,837.51,660.2
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,806.15,638.69
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,773.16,615.89
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,733.53,587.83
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,692.87,558.78
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,647.32,525.05
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,601.59,490.24
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,548.05,448.77
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,495.52,407.17
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,436.23,359.12
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,377.05,309.96
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,315.08,257.11
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,258.07,207.14
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,192.31,149.44
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,134.48,96.45
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,74.82,0.95
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,18.55,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,8.85,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,19.46,0.0
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,31.1,20.08
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,41.71,30.6
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,51.77,39.96
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,58.17,45.88
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,92.8,58.47
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,130.31,82.09
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,171.69,113.2
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,214.04,148.98
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,257.82,186.94
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,295.24,222.41
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,322.26,247.76
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,355.23,275.42
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,378.03,293.88
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,407.14,316.52
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,435.07,337.75
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,459.4,355.67
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,477.87,368.88
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,492.27,379.09
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,505.16,388.03
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,521.04,399.35
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,536.33,410.16
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,545.02,416.17
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,552.92,421.62
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,553.47,421.79
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,553.21,421.42
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,526.52,401.74
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,500.39,382.38
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,465.5,356.63
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,429.67,329.9
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,415.31,319.82
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,400.59,309.37
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,483.32,377.78
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,564.49,443.99
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,729.32,574.55
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,872.52,682.68
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,852.92,669.79
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,827.84,653.69
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,795.66,631.47
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,761.87,607.96
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,724.7,582.83
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,686.28,556.35
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,641.63,523.38
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,596.53,489.13
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,545.46,449.28
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,495.01,408.99
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,437.24,361.76
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,381.89,315.22
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,317.17,259.67
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,260.02,209.07
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,194.14,150.77
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,136.77,97.09
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,74.63,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,18.22,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.97,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,9.43,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,16.7,8.12
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,25.77,16.8
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,35.84,26.03
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,47.84,36.86
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,62.6,47.42
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,73.49,56.49
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,84.4,65.44
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,93.97,73.11
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,103.53,80.69
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,119.08,93.08
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,134.68,105.37
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,148.22,115.88
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,161.85,126.38
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,177.04,138.11
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,192.5,150.01
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,213.36,166.07
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,234.51,182.23
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,279.39,216.81
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,322.7,249.71
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,365.97,282.36
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,410.37,315.52
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,438.99,336.75
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,468.31,358.45
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,489.73,374.45
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,511.47,390.72
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,517.83,395.77
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,523.95,400.77
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,507.74,389.08
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,490.86,376.9
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,486.74,374.71
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,482.27,372.22
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,543.83,423.51
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,603.95,473.14
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,736.57,578.59
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,857.73,671.3
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,833.36,655.23
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,806.92,638.36
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,774.43,615.89
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,740.48,592.23
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,702.17,565.61
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,662.86,537.44
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,617.99,504.02
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,572.9,469.78
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,521.59,429.78
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,468.16,387.23
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,410.26,339.83
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,355.2,293.49
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,293.9,240.77
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,237.24,190.79
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,174.31,135.18
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,119.2,83.35
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,63.83,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,14.12,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.97,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,7.71,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,13.5,5.39
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,22.68,14.07
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,31.86,22.49
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,37.66,27.83
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,43.46,31.27
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,44.91,32.46
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,46.37,33.59
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,57.02,42.39
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,67.68,51.1
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,95.61,73.97
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,123.02,96.1
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,143.53,112.38
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,164.13,128.59
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,183.33,143.59
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,202.86,158.79
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,229.37,179.37
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,256.31,200.12
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,273.45,213.16
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,290.78,226.35
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,307.83,239.21
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,323.9,251.29
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,319.66,247.86
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,314.0,243.42
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,307.57,238.46
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,300.94,233.37
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,301.83,234.17
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,302.65,234.93
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,326.62,253.77
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,355.5,276.3
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,421.98,328.49
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,489.2,380.62
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,591.08,462.82
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,684.79,537.6
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,789.72,622.13
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,880.5,690.15
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,856.86,674.25
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,830.9,657.25
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,799.71,635.82
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,766.78,613.02
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,730.24,587.36
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,689.84,558.56
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,634.4,517.66
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,580.05,475.78
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,526.81,434.2
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,474.64,392.44
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,424.76,351.5
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,376.06,310.23
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,312.27,255.26
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,252.02,202.05
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,186.56,143.98
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,130.05,89.22
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,68.71,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,16.01,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.95,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,11.09,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,19.3,9.97
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,34.22,24.0
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,48.58,37.11
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,65.32,52.14
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,82.34,63.88
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,97.46,76.4
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,112.62,88.74
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,135.75,107.16
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,159.74,126.08
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,188.83,148.91
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,214.23,168.64
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,248.42,195.15
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,284.62,223.09
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,335.21,262.13
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,394.51,307.53
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,447.19,347.97
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,509.25,395.11
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,564.82,438.28
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,629.46,487.83
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,613.74,473.47
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,590.8,453.7
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,653.22,503.02
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,721.55,555.71
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,806.86,622.07
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,893.79,683.02
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,911.35,695.07
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,926.06,705.76
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,934.15,712.25
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,939.22,716.82
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,940.71,718.61
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,939.18,718.66
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,932.68,715.65
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,923.2,710.67
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,909.05,702.24
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,892.15,691.95
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,868.85,677.13
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,843.13,660.56
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,812.19,639.7
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,784.16,620.91
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,746.01,594.96
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,706.61,567.82
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,660.89,535.25
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,614.86,501.93
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,563.49,462.17
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,511.06,420.58
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,451.63,372.06
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,394.89,324.28
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,329.01,267.63
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,268.42,213.99
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,198.83,152.43
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,139.25,93.09
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,61.66,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,6.88,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,7.86,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,16.3,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,26.37,15.48
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,33.92,23.71
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,41.08,30.51
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,52.01,40.43
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,82.79,53.63
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,113.22,68.05
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,156.46,96.87
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,201.2,133.55
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,253.3,178.01
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,301.95,220.88
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,352.49,264.89
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,401.43,307.0
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,451.21,348.72
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,501.89,389.7
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,548.81,426.75
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,593.22,460.89
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,636.84,493.48
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,678.61,524.16
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,719.04,552.11
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,755.44,576.0
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,790.03,598.38
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,820.69,619.71
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,849.06,639.48
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,873.72,656.2
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,895.78,671.21
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,912.4,683.91
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,926.15,694.77
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,935.2,702.94
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,941.24,709.12
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,943.19,712.49
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,942.1,713.88
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,935.14,711.6
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,925.21,707.28
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,910.55,699.14
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,893.14,689.22
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,869.24,674.98
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,842.91,658.87
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,812.03,638.14
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,784.09,619.49
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,745.56,594.09
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,705.71,567.25
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,660.42,535.05
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,614.71,502.01
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,561.92,461.15
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,512.32,421.63
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,453.68,373.65
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,397.64,326.34
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,333.05,270.62
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,273.45,217.59
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,202.49,154.58
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,140.71,91.06
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,63.69,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,7.86,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,16.75,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,25.55,14.61
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,29.98,20.31
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,34.89,25.1
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,58.7,46.33
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,93.19,72.55
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,115.49,90.22
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,134.89,105.22
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,167.71,129.76
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,200.79,154.66
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,246.98,189.59
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,295.14,226.17
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,333.48,255.88
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,373.43,286.41
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,410.89,314.82
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,449.51,343.67
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,490.12,373.81
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,532.82,405.08
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,567.05,429.98
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,601.28,454.66
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,648.91,490.12
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,701.43,528.54
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,727.65,547.59
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,753.31,566.44
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,754.25,566.61
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,751.7,564.43
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,746.45,560.86
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,736.14,553.73
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,740.49,558.05
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,743.46,561.3
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,815.42,618.69
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,881.53,668.62
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,909.47,688.58
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,930.78,704.46
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,916.2,695.76
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,898.78,685.48
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,875.42,671.31
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,849.58,655.35
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,818.88,635.3
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,786.18,613.74
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,748.38,588.87
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,713.77,566.04
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,667.92,534.14
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,621.58,501.37
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,569.82,462.42
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,518.76,422.46
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,461.58,376.37
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,404.89,329.17
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,338.99,272.94
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,278.32,219.39
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,207.24,156.49
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,144.33,89.05
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,65.64,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.95,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,11.3,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,19.3,9.43
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,34.94,24.49
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,50.09,38.29
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,67.98,54.29
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,86.23,66.81
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,103.83,81.1
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,121.79,95.37
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,141.76,110.94
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,162.29,126.76
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,183.21,142.85
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,204.61,159.18
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,221.08,171.53
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,237.58,183.82
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,260.1,200.78
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,287.69,221.48
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,307.42,236.05
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,327.4,250.77
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,350.85,268.19
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,374.82,285.93
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,384.04,292.49
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,393.05,298.98
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,389.16,295.97
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,384.73,292.63
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,403.29,306.58
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,422.12,320.61
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,436.68,331.6
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,451.37,342.73
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,447.23,339.94
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,442.78,337.05
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,437.41,333.58
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,431.75,329.93
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,504.77,389.55
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,575.8,446.48
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,745.57,576.64
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,892.62,681.22
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,868.88,665.21
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,842.71,648.87
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,810.43,627.73
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,776.36,605.21
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,739.39,580.96
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,698.54,553.53
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,651.14,520.53
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,603.56,485.55
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,549.36,444.45
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,496.31,403.07
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,433.99,353.17
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,374.67,304.09
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,306.55,246.38
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,243.48,191.48
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,175.07,131.56
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,113.99,66.0
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,48.36,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,5.41,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,9.64,1.76
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,16.88,8.94
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,24.12,15.61
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,34.27,24.79
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,44.43,32.07
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,57.98,43.46
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,71.53,54.67
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,91.56,71.1
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,111.61,87.28
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,132.46,103.87
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,153.48,120.41
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,166.04,130.03
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,178.71,139.71
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,189.9,148.18
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,201.23,156.75
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,211.01,164.1
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,220.88,171.53
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,242.04,187.72
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,263.5,204.04
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,292.24,225.93
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,321.35,247.94
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,324.28,249.94
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,327.1,251.98
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,336.34,259.03
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,347.37,267.44
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,364.68,280.73
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,382.21,294.17
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,383.71,295.41
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,385.09,296.67
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,382.31,295.01
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,379.36,293.27
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,362.14,280.6
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,344.65,267.72
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,316.72,246.81
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,295.79,231.13
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,288.42,226.11
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,280.97,220.98
