Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,29,5,45,27.5,3.5,2.5,16.15,3.0,0.0,0.0
2018,9,29,6,0,55.0,7.0,2.6,16.2,6.0,0.0,0.0
2018,9,29,6,15,181.5,18.0,2.65,16.4,30.0,17.69,0.0
2018,9,29,6,30,308.0,29.0,2.7,16.6,54.0,23.42,11.08
2018,9,29,6,45,414.0,37.0,2.8,16.85,97.0,27.79,18.14
2018,9,29,7,0,520.0,45.0,2.9,17.1,140.0,32.05,22.42
2018,9,29,7,15,369.0,63.0,2.9,17.2,141.0,45.27,34.33
2018,9,29,7,30,218.0,81.0,2.9,17.3,142.0,72.48,50.61
2018,9,29,7,45,184.0,114.5,2.9,17.45,173.0,109.73,79.14
2018,9,29,8,0,150.0,148.0,2.9,17.6,204.0,148.3,111.45
2018,9,29,8,15,118.5,146.5,2.9,17.75,194.5,151.87,115.72
2018,9,29,8,30,87.0,145.0,2.9,17.9,185.0,151.21,116.62
2018,9,29,8,45,50.0,154.5,2.9,18.0,178.0,157.84,123.23
2018,9,29,9,0,13.0,164.0,2.9,18.1,171.0,159.93,125.51
2018,9,29,9,15,162.5,188.5,2.95,18.2,287.0,235.88,184.59
2018,9,29,9,30,312.0,213.0,3.0,18.3,403.0,328.11,256.82
2018,9,29,9,45,467.5,196.5,3.05,18.4,499.0,400.58,313.97
2018,9,29,10,0,623.0,180.0,3.1,18.5,595.0,487.42,382.08
2018,9,29,10,15,678.5,166.5,3.15,18.55,635.5,532.12,417.65
2018,9,29,10,30,734.0,153.0,3.2,18.6,676.0,579.18,454.8
2018,9,29,10,45,664.0,188.5,3.25,18.7,671.5,595.78,466.83
2018,9,29,11,0,594.0,224.0,3.3,18.8,667.0,606.48,474.07
2018,9,29,11,15,496.0,266.5,3.35,18.8,640.5,598.66,466.94
2018,9,29,11,30,398.0,309.0,3.4,18.8,614.0,585.09,455.22
2018,9,29,11,45,362.5,322.5,3.45,18.8,601.5,582.5,452.99
2018,9,29,12,0,327.0,336.0,3.5,18.8,589.0,578.79,449.75
2018,9,29,12,15,309.0,342.5,3.5,18.8,580.5,579.52,450.09
2018,9,29,12,30,291.0,349.0,3.5,18.8,572.0,578.83,449.36
2018,9,29,12,45,245.5,344.5,3.55,18.8,530.5,544.18,423.21
2018,9,29,13,0,200.0,340.0,3.6,18.8,489.0,502.97,392.12
2018,9,29,13,15,276.0,299.0,3.6,18.8,498.5,529.21,414.86
2018,9,29,13,30,352.0,258.0,3.6,18.8,508.0,548.53,432.18
2018,9,29,13,45,510.0,203.5,3.6,18.75,550.5,622.3,491.8
2018,9,29,14,0,668.0,149.0,3.6,18.7,593.0,687.77,544.23
2018,9,29,14,15,741.0,122.5,3.55,18.65,591.0,706.08,558.39
2018,9,29,14,30,814.0,96.0,3.5,18.6,589.0,721.37,570.65
2018,9,29,14,45,656.5,125.5,3.5,18.55,506.0,627.08,500.94
2018,9,29,15,0,499.0,155.0,3.5,18.5,423.0,531.24,426.83
2018,9,29,15,15,510.0,139.0,3.5,18.5,392.5,509.79,411.77
2018,9,29,15,30,521.0,123.0,3.5,18.5,362.0,485.9,394.09
2018,9,29,15,45,572.5,101.5,3.4,18.35,337.0,482.51,392.32
2018,9,29,16,0,624.0,80.0,3.3,18.2,312.0,469.68,382.48
2018,9,29,16,15,628.0,69.5,3.25,18.05,273.0,437.79,356.26
2018,9,29,16,30,632.0,59.0,3.2,17.9,234.0,403.93,327.21
2018,9,29,16,45,566.0,53.0,3.2,17.75,185.0,340.92,273.44
2018,9,29,17,0,500.0,47.0,3.2,17.6,136.0,282.29,221.7
2018,9,29,17,15,367.5,38.0,3.15,17.45,91.5,199.9,150.31
2018,9,29,17,30,235.0,29.0,3.1,17.3,47.0,126.34,72.93
2018,9,29,17,45,141.5,18.0,3.05,17.1,26.5,58.15,0.0
2018,9,29,18,0,48.0,7.0,3.0,16.9,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.0,16.85,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.15,16.9,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.1,16.9,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.15,16.95,27.0,18.18,0.0
2018,9,30,6,30,225.0,31.0,1.2,17.0,49.0,24.41,11.09
2018,9,30,6,45,333.5,41.5,1.2,17.1,90.0,32.33,21.96
2018,9,30,7,0,442.0,52.0,1.2,17.2,131.0,38.59,28.11
2018,9,30,7,15,512.0,59.0,1.25,17.4,179.5,41.38,30.9
2018,9,30,7,30,582.0,66.0,1.3,17.6,228.0,64.3,36.45
2018,9,30,7,45,629.0,71.0,1.3,17.75,277.5,104.93,57.69
2018,9,30,8,0,676.0,76.0,1.3,17.9,327.0,150.27,89.98
2018,9,30,8,15,707.0,80.0,1.35,18.1,374.5,196.2,127.56
2018,9,30,8,30,738.0,84.0,1.4,18.3,422.0,247.52,171.4
2018,9,30,8,45,759.5,87.5,1.4,18.5,466.0,294.89,212.84
2018,9,30,9,0,781.0,91.0,1.4,18.7,510.0,343.39,254.79
2018,9,30,9,15,716.5,120.0,1.45,18.8,526.5,380.16,288.1
2018,9,30,9,30,652.0,149.0,1.5,18.9,543.0,412.85,316.6
2018,9,30,9,45,692.5,144.0,1.6,19.05,584.0,457.53,352.91
2018,9,30,10,0,733.0,139.0,1.7,19.2,625.0,504.14,390.01
2018,9,30,10,15,745.0,142.0,1.7,19.25,653.0,543.9,420.98
2018,9,30,10,30,757.0,145.0,1.7,19.3,681.0,582.79,450.65
2018,9,30,10,45,701.0,175.0,1.75,19.3,682.0,603.84,466.14
2018,9,30,11,0,645.0,205.0,1.8,19.3,683.0,619.78,477.53
2018,9,30,11,15,542.5,251.0,1.8,19.35,657.5,613.89,471.65
2018,9,30,11,30,440.0,297.0,1.8,19.4,632.0,601.92,461.14
2018,9,30,11,45,397.5,311.0,1.8,19.4,615.0,595.52,456.08
2018,9,30,12,0,355.0,325.0,1.8,19.4,598.0,587.71,449.82
2018,9,30,12,15,361.0,323.5,1.8,19.3,599.5,599.16,458.71
2018,9,30,12,30,367.0,322.0,1.8,19.2,601.0,609.49,466.66
2018,9,30,12,45,362.0,318.5,1.85,19.15,590.0,608.02,466.22
2018,9,30,13,0,357.0,315.0,1.9,19.1,579.0,605.13,464.89
2018,9,30,13,15,290.0,316.0,1.9,19.0,526.5,556.7,429.08
2018,9,30,13,30,223.0,317.0,1.9,18.9,474.0,501.31,388.03
2018,9,30,13,45,150.5,296.0,1.95,18.85,400.0,423.86,329.95
2018,9,30,14,0,78.0,275.0,2.0,18.8,326.0,339.97,265.64
2018,9,30,14,15,84.0,265.0,2.0,18.7,317.5,334.78,262.86
2018,9,30,14,30,90.0,255.0,2.0,18.6,309.0,329.17,259.39
2018,9,30,14,45,58.0,225.0,1.95,18.55,259.0,273.73,216.13
2018,9,30,15,0,26.0,195.0,1.9,18.5,209.0,212.85,168.04
2018,9,30,15,15,53.5,181.0,1.9,18.5,206.5,223.51,177.94
2018,9,30,15,30,81.0,167.0,1.9,18.5,204.0,226.23,181.19
2018,9,30,15,45,131.0,156.5,1.8,18.45,208.0,251.85,202.85
2018,9,30,16,0,181.0,146.0,1.7,18.4,212.0,267.08,215.66
2018,9,30,16,15,158.5,125.5,1.6,18.3,177.0,227.11,183.06
2018,9,30,16,30,136.0,105.0,1.5,18.2,142.0,188.29,150.96
2018,9,30,16,45,111.0,84.0,1.4,18.1,110.0,148.98,117.81
2018,9,30,17,0,86.0,63.0,1.3,18.0,78.0,111.19,85.44
2018,9,30,17,15,78.0,44.0,1.25,17.9,54.0,84.08,61.02
2018,9,30,17,30,70.0,25.0,1.2,17.8,30.0,59.51,28.46
2018,9,30,17,45,56.5,16.0,1.2,17.65,17.5,31.62,0.0
2018,9,30,18,0,43.0,7.0,1.2,17.5,5.0,0.0,0.0
2018,9,30,18,15,21.5,3.5,1.2,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,1,5,45,10.5,1.0,1.7,16.6,0.5,0.0,0.0
2018,10,1,6,0,21.0,2.0,1.7,16.6,1.0,0.0,0.0
2018,10,1,6,15,21.0,7.5,1.75,16.7,8.0,7.37,0.0
2018,10,1,6,30,21.0,13.0,1.8,16.8,15.0,12.18,2.28
2018,10,1,6,45,10.5,28.5,1.8,16.85,29.5,27.24,17.57
2018,10,1,7,0,0.0,44.0,1.8,16.9,44.0,42.12,31.18
2018,10,1,7,15,0.0,63.0,1.8,17.1,63.0,59.32,46.64
2018,10,1,7,30,0.0,82.0,1.8,17.3,82.0,76.58,58.85
2018,10,1,7,45,3.5,102.5,1.75,17.5,104.0,95.75,74.64
2018,10,1,8,0,7.0,123.0,1.7,17.7,126.0,115.47,90.55
2018,10,1,8,15,13.5,144.0,1.75,17.95,150.0,136.67,107.31
2018,10,1,8,30,20.0,165.0,1.8,18.2,174.0,158.66,124.56
2018,10,1,8,45,26.0,185.0,1.8,18.45,198.0,180.38,141.46
2018,10,1,9,0,32.0,205.0,1.8,18.7,222.0,198.96,155.73
2018,10,1,9,15,38.0,225.0,1.8,18.9,246.5,222.0,173.49
2018,10,1,9,30,44.0,245.0,1.8,19.1,271.0,245.71,191.62
2018,10,1,9,45,64.5,267.5,1.8,19.3,308.5,279.08,217.1
2018,10,1,10,0,85.0,290.0,1.8,19.5,346.0,314.29,243.8
2018,10,1,10,15,99.0,306.5,1.85,19.6,374.5,342.21,264.91
2018,10,1,10,30,113.0,323.0,1.9,19.7,403.0,369.89,285.77
2018,10,1,10,45,78.5,307.5,1.95,19.85,363.5,341.21,263.43
2018,10,1,11,0,44.0,292.0,2.0,20.0,324.0,308.34,237.86
2018,10,1,11,15,30.5,271.5,2.05,19.95,294.0,282.37,217.96
2018,10,1,11,30,17.0,251.0,2.1,19.9,264.0,254.41,196.33
2018,10,1,11,45,13.0,236.0,2.2,19.85,246.0,237.88,183.66
2018,10,1,12,0,9.0,221.0,2.3,19.8,228.0,221.0,170.62
2018,10,1,12,15,15.0,243.5,2.3,19.75,255.0,248.0,191.82
2018,10,1,12,30,21.0,266.0,2.3,19.7,282.0,275.37,213.07
2018,10,1,12,45,50.5,295.0,2.3,19.6,332.5,331.93,257.3
2018,10,1,13,0,80.0,324.0,2.3,19.5,383.0,386.29,299.24
2018,10,1,13,15,143.5,323.5,2.15,19.45,425.5,442.99,343.35
2018,10,1,13,30,207.0,323.0,2.0,19.4,468.0,494.22,382.72
2018,10,1,13,45,224.5,309.0,1.85,19.35,460.5,494.39,383.19
2018,10,1,14,0,242.0,295.0,1.7,19.3,453.0,493.33,383.08
2018,10,1,14,15,249.5,276.5,1.55,19.3,432.0,485.58,377.67
2018,10,1,14,30,257.0,258.0,1.4,19.3,411.0,469.69,366.38
2018,10,1,14,45,233.5,241.0,1.3,19.3,373.0,424.39,332.76
2018,10,1,15,0,210.0,224.0,1.2,19.3,335.0,386.44,304.37
2018,10,1,15,15,168.5,206.0,1.2,19.3,290.0,335.68,265.68
2018,10,1,15,30,127.0,188.0,1.2,19.3,245.0,286.55,227.62
2018,10,1,15,45,152.5,163.5,1.0,19.2,224.0,272.72,217.68
2018,10,1,16,0,178.0,139.0,0.8,19.1,203.0,256.46,205.2
2018,10,1,16,15,274.5,109.0,0.75,19.05,190.5,276.07,221.28
2018,10,1,16,30,371.0,79.0,0.7,19.0,178.0,287.8,229.34
2018,10,1,16,45,433.0,60.0,0.65,18.9,151.0,282.48,221.96
2018,10,1,17,0,495.0,41.0,0.6,18.8,124.0,268.33,205.37
2018,10,1,17,15,382.5,33.0,0.55,18.65,83.5,196.31,142.75
2018,10,1,17,30,270.0,25.0,0.5,18.5,43.0,128.6,54.32
2018,10,1,17,45,155.5,15.5,0.5,18.35,23.5,58.26,0.0
2018,10,1,18,0,41.0,6.0,0.5,18.2,4.0,0.0,0.0
2018,10,1,18,15,20.5,3.0,0.5,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,5,45,5.5,1.0,2.1,17.65,1.0,0.0,0.0
2018,10,2,6,0,11.0,2.0,2.0,17.7,2.0,0.0,0.0
2018,10,2,6,15,11.0,4.5,2.05,17.75,5.0,4.42,0.0
2018,10,2,6,30,11.0,7.0,2.1,17.8,8.0,6.74,0.0
2018,10,2,6,45,5.5,13.5,2.1,17.85,14.0,13.12,5.47
2018,10,2,7,0,0.0,20.0,2.1,17.9,20.0,19.29,11.18
2018,10,2,7,15,27.0,31.0,2.15,18.05,38.5,28.25,19.25
2018,10,2,7,30,54.0,42.0,2.2,18.2,57.0,39.29,26.54
2018,10,2,7,45,29.0,44.0,2.3,18.3,52.0,44.81,31.04
2018,10,2,8,0,4.0,46.0,2.4,18.4,47.0,44.95,32.03
2018,10,2,8,15,2.0,51.5,2.45,18.6,52.0,50.12,36.32
2018,10,2,8,30,0.0,57.0,2.5,18.8,57.0,55.08,40.38
2018,10,2,8,45,0.0,62.0,2.55,19.0,62.0,59.93,44.23
2018,10,2,9,0,0.0,67.0,2.6,19.2,67.0,64.78,48.04
2018,10,2,9,15,5.5,110.0,2.65,19.35,113.5,108.05,83.12
2018,10,2,9,30,11.0,153.0,2.7,19.5,160.0,151.08,117.45
2018,10,2,9,45,27.0,199.5,2.75,19.7,217.0,200.42,156.31
2018,10,2,10,0,43.0,246.0,2.8,19.9,274.0,253.07,197.23
2018,10,2,10,15,70.5,282.5,2.9,19.95,331.0,304.51,237.02
2018,10,2,10,30,98.0,319.0,3.0,20.0,388.0,358.3,278.22
2018,10,2,10,45,66.0,286.0,3.05,20.1,333.0,313.2,243.13
2018,10,2,11,0,34.0,253.0,3.1,20.2,278.0,264.89,205.4
2018,10,2,11,15,23.0,239.0,3.2,20.25,256.0,246.18,190.73
2018,10,2,11,30,12.0,225.0,3.3,20.3,234.0,225.83,174.63
2018,10,2,11,45,78.5,261.5,3.4,20.3,321.0,311.03,242.47
2018,10,2,12,0,145.0,298.0,3.5,20.3,408.0,401.06,312.56
2018,10,2,12,15,207.0,321.5,3.5,20.3,477.5,475.26,369.49
2018,10,2,12,30,269.0,345.0,3.5,20.3,547.0,554.67,429.34
2018,10,2,12,45,247.0,341.0,3.5,20.3,524.0,538.98,417.25
2018,10,2,13,0,225.0,337.0,3.5,20.3,501.0,517.08,401.07
2018,10,2,13,15,148.0,315.0,3.5,20.25,421.5,437.19,340.18
2018,10,2,13,30,71.0,293.0,3.5,20.2,342.0,350.58,273.12
2018,10,2,13,45,67.5,282.5,3.5,20.15,328.0,338.25,264.34
2018,10,2,14,0,64.0,272.0,3.5,20.1,314.0,325.69,255.12
2018,10,2,14,15,56.5,253.5,3.4,20.0,289.0,301.4,236.68
2018,10,2,14,30,49.0,235.0,3.3,19.9,264.0,276.97,218.04
2018,10,2,14,45,49.5,221.0,3.2,19.8,248.5,263.11,207.8
2018,10,2,15,0,50.0,207.0,3.1,19.7,233.0,249.04,197.31
2018,10,2,15,15,106.5,191.5,3.1,19.7,240.5,277.46,221.76
2018,10,2,15,30,163.0,176.0,3.1,19.7,248.0,295.3,237.46
2018,10,2,15,45,220.0,152.5,2.85,19.45,238.0,307.5,248.35
2018,10,2,16,0,277.0,129.0,2.6,19.2,228.0,307.58,249.11
2018,10,2,16,15,297.0,108.5,2.45,19.1,199.5,286.36,231.65
2018,10,2,16,30,317.0,88.0,2.3,19.0,171.0,270.12,217.19
2018,10,2,16,45,270.0,72.5,2.15,18.85,132.0,219.38,173.94
2018,10,2,17,0,223.0,57.0,2.0,18.7,93.0,172.13,132.86
2018,10,2,17,15,149.0,40.0,1.85,18.55,60.5,110.4,79.52
2018,10,2,17,30,75.0,23.0,1.7,18.4,28.0,56.94,14.68
2018,10,2,17,45,37.5,11.5,1.55,18.3,14.0,21.51,0.0
2018,10,2,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,5,45,16.5,2.5,2.5,18.05,2.0,0.0,0.0
2018,10,3,6,0,33.0,5.0,2.5,18.1,4.0,0.0,0.0
2018,10,3,6,15,36.0,14.0,2.5,18.15,15.0,13.76,0.0
2018,10,3,6,30,39.0,23.0,2.5,18.2,26.0,20.48,5.62
2018,10,3,6,45,35.0,41.5,2.5,18.3,45.5,37.5,25.89
2018,10,3,7,0,31.0,60.0,2.5,18.4,65.0,53.33,40.55
2018,10,3,7,15,50.0,79.5,2.5,18.45,91.5,69.6,55.25
2018,10,3,7,30,69.0,99.0,2.5,18.5,118.0,87.94,66.87
2018,10,3,7,45,63.0,115.5,2.5,18.55,135.5,107.06,81.49
2018,10,3,8,0,57.0,132.0,2.5,18.6,153.0,125.49,96.38
2018,10,3,8,15,30.5,120.5,2.5,18.7,132.0,116.42,89.88
2018,10,3,8,30,4.0,109.0,2.5,18.8,111.0,105.03,81.4
2018,10,3,8,45,3.0,113.5,2.55,18.9,115.0,109.53,84.88
2018,10,3,9,0,2.0,118.0,2.6,19.0,119.0,113.85,88.16
2018,10,3,9,15,2.0,129.0,2.55,19.1,130.0,124.47,96.49
2018,10,3,9,30,2.0,140.0,2.5,19.2,141.0,135.12,104.77
2018,10,3,9,45,12.5,180.5,2.5,19.3,188.5,178.19,138.89
2018,10,3,10,0,23.0,221.0,2.5,19.4,236.0,222.18,173.26
2018,10,3,10,15,67.0,259.5,2.45,19.45,305.5,281.37,219.43
2018,10,3,10,30,111.0,298.0,2.4,19.5,375.0,345.11,268.48
2018,10,3,10,45,112.5,305.5,2.35,19.55,385.5,359.03,278.69
2018,10,3,11,0,114.0,313.0,2.3,19.6,396.0,372.79,288.93
2018,10,3,11,15,75.5,304.0,2.25,19.65,359.5,343.27,265.65
2018,10,3,11,30,37.0,295.0,2.2,19.7,323.0,311.28,240.4
2018,10,3,11,45,51.5,298.5,2.15,19.7,337.5,327.32,253.05
2018,10,3,12,0,66.0,302.0,2.1,19.7,352.0,343.8,265.86
2018,10,3,12,15,69.0,312.5,2.15,19.65,364.5,358.91,277.44
2018,10,3,12,30,72.0,323.0,2.2,19.6,377.0,374.09,289.1
2018,10,3,12,45,51.0,303.0,2.2,19.55,341.0,340.07,263.06
2018,10,3,13,0,30.0,283.0,2.2,19.5,305.0,305.3,236.4
2018,10,3,13,15,35.5,282.5,2.2,19.5,307.5,310.55,240.98
2018,10,3,13,30,41.0,282.0,2.2,19.5,310.0,315.76,245.43
2018,10,3,13,45,36.5,244.5,2.2,19.45,269.0,274.55,214.14
2018,10,3,14,0,32.0,207.0,2.2,19.4,228.0,232.92,182.27
2018,10,3,14,15,16.0,155.0,2.2,19.4,165.5,163.58,127.55
2018,10,3,14,30,0.0,103.0,2.2,19.4,103.0,99.92,76.26
2018,10,3,14,45,27.0,129.5,2.2,19.4,143.5,149.35,117.38
2018,10,3,15,0,54.0,156.0,2.2,19.4,184.0,196.09,155.76
2018,10,3,15,15,241.0,136.0,2.2,19.4,243.5,310.88,251.41
2018,10,3,15,30,428.0,116.0,2.2,19.4,303.0,409.46,330.99
2018,10,3,15,45,388.0,86.5,2.15,19.35,241.0,339.26,275.48
2018,10,3,16,0,348.0,57.0,2.1,19.3,179.0,274.08,223.39
2018,10,3,16,15,459.5,52.0,2.1,19.2,186.5,315.39,256.04
2018,10,3,16,30,571.0,47.0,2.1,19.1,194.0,345.39,277.12
2018,10,3,16,45,466.5,40.5,2.05,19.0,142.5,270.1,213.42
2018,10,3,17,0,362.0,34.0,2.0,18.9,91.0,201.21,154.4
2018,10,3,17,15,289.0,28.5,1.95,18.7,63.0,153.92,110.15
2018,10,3,17,30,216.0,23.0,1.9,18.5,35.0,104.31,12.22
2018,10,3,17,45,108.0,11.5,1.85,18.3,17.5,40.22,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,4,5,45,19.0,3.0,1.15,17.25,2.0,0.0,0.0
2018,10,4,6,0,38.0,6.0,1.1,17.3,4.0,0.0,0.0
2018,10,4,6,15,153.0,16.0,1.1,17.4,24.0,15.73,0.0
2018,10,4,6,30,268.0,26.0,1.1,17.5,44.0,21.42,4.77
2018,10,4,6,45,384.0,33.5,1.15,17.6,84.5,25.4,15.74
2018,10,4,7,0,500.0,41.0,1.2,17.7,125.0,29.37,19.93
2018,10,4,7,15,537.5,49.5,1.2,17.8,168.0,33.98,24.3
2018,10,4,7,30,575.0,58.0,1.2,17.9,211.0,50.77,28.98
2018,10,4,7,45,548.5,74.0,1.2,18.0,244.0,94.4,53.42
2018,10,4,8,0,522.0,90.0,1.2,18.1,277.0,135.25,84.4
2018,10,4,8,15,608.0,87.5,1.25,18.2,335.0,176.81,115.25
2018,10,4,8,30,694.0,85.0,1.3,18.3,393.0,226.73,155.34
2018,10,4,8,45,758.0,77.5,1.3,18.45,446.0,276.36,197.19
2018,10,4,9,0,822.0,70.0,1.3,18.6,499.0,331.85,243.93
2018,10,4,9,15,640.0,117.0,1.35,18.65,466.5,340.11,257.55
2018,10,4,9,30,458.0,164.0,1.4,18.7,434.0,337.68,260.25
2018,10,4,9,45,272.0,225.0,1.5,18.8,388.0,330.98,257.06
2018,10,4,10,0,86.0,286.0,1.6,18.9,342.0,310.16,240.77
2018,10,4,10,15,101.0,303.0,1.7,18.95,371.0,338.95,262.99
2018,10,4,10,30,116.0,320.0,1.8,19.0,400.0,367.62,284.81
2018,10,4,10,45,89.5,317.5,1.95,19.0,380.5,356.27,275.97
2018,10,4,11,0,63.0,315.0,2.1,19.0,361.0,341.6,264.61
2018,10,4,11,15,75.5,326.0,2.25,19.05,382.0,363.88,281.91
2018,10,4,11,30,88.0,337.0,2.4,19.1,403.0,386.74,299.49
2018,10,4,11,45,87.0,338.0,2.55,19.1,403.5,390.76,302.67
2018,10,4,12,0,86.0,339.0,2.7,19.1,404.0,394.45,305.72
2018,10,4,12,15,120.0,340.5,2.95,19.1,430.0,427.6,332.1
2018,10,4,12,30,154.0,342.0,3.2,19.1,456.0,458.73,356.85
2018,10,4,12,45,167.5,339.0,3.5,19.05,461.5,469.81,366.26
2018,10,4,13,0,181.0,336.0,3.8,19.0,467.0,480.44,375.48
2018,10,4,13,15,154.5,326.5,4.15,18.95,436.0,452.97,355.01
2018,10,4,13,30,128.0,317.0,4.5,18.9,405.0,424.86,334.12
2018,10,4,13,45,160.0,298.0,4.85,18.8,403.5,430.97,341.13
2018,10,4,14,0,192.0,279.0,5.2,18.7,402.0,435.73,347.01
2018,10,4,14,15,423.0,206.5,5.3,18.6,458.0,542.89,436.71
2018,10,4,14,30,654.0,134.0,5.4,18.5,514.0,630.63,509.88
2018,10,4,14,45,718.5,106.5,5.5,18.35,497.0,634.41,515.08
2018,10,4,15,0,783.0,79.0,5.6,18.2,480.0,630.68,514.56
2018,10,4,15,15,759.5,76.5,5.6,18.2,436.0,593.32,485.71
2018,10,4,15,30,736.0,74.0,5.6,18.2,392.0,554.91,455.46
2018,10,4,15,45,707.0,69.5,5.5,18.0,345.5,510.16,419.65
2018,10,4,16,0,678.0,65.0,5.4,17.8,299.0,465.31,382.83
2018,10,4,16,15,634.5,59.5,5.35,17.7,251.0,414.1,339.64
2018,10,4,16,30,591.0,54.0,5.3,17.6,203.0,362.77,295.08
2018,10,4,16,45,484.0,50.0,5.25,17.5,153.5,287.31,229.83
2018,10,4,17,0,377.0,46.0,5.2,17.4,104.0,219.51,170.15
2018,10,4,17,15,220.0,33.0,5.25,17.25,63.5,132.18,93.92
2018,10,4,17,30,63.0,20.0,5.3,17.1,23.0,47.65,0.0
2018,10,4,17,45,31.5,10.0,5.35,17.0,11.5,18.13,0.0
2018,10,4,18,0,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,5.35,16.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,5.25,16.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,5,6,15,120.0,12.5,3.8,16.0,20.0,12.29,0.0
2018,10,5,6,30,240.0,25.0,3.8,16.2,40.0,20.58,2.68
2018,10,5,6,45,382.5,33.5,3.8,16.35,84.0,25.59,15.86
2018,10,5,7,0,525.0,42.0,3.8,16.5,128.0,30.45,20.91
2018,10,5,7,15,595.5,46.5,3.6,16.65,177.0,34.68,24.98
2018,10,5,7,30,666.0,51.0,3.4,16.8,226.0,47.94,26.72
2018,10,5,7,45,709.5,55.0,3.2,16.9,276.0,90.91,45.39
2018,10,5,8,0,753.0,59.0,3.0,17.0,326.0,138.14,77.47
2018,10,5,8,15,783.0,61.5,2.9,17.15,374.0,185.71,116.08
2018,10,5,8,30,813.0,64.0,2.8,17.3,422.0,239.47,162.52
2018,10,5,8,45,834.0,66.0,2.75,17.45,466.5,288.38,206.32
2018,10,5,9,0,855.0,68.0,2.7,17.6,511.0,338.13,250.65
2018,10,5,9,15,869.0,69.5,2.8,17.7,550.0,385.43,292.73
2018,10,5,9,30,883.0,71.0,2.9,17.8,589.0,432.41,333.66
2018,10,5,9,45,893.5,72.5,2.95,17.95,622.5,477.26,371.84
2018,10,5,10,0,904.0,74.0,3.0,18.1,656.0,521.04,408.21
2018,10,5,10,15,849.5,99.5,3.1,18.25,664.0,551.21,433.02
2018,10,5,10,30,795.0,125.0,3.2,18.4,672.0,574.23,451.57
2018,10,5,10,45,859.0,102.0,3.3,18.5,708.5,620.01,488.09
2018,10,5,11,0,923.0,79.0,3.4,18.6,745.0,665.61,524.03
2018,10,5,11,15,924.5,80.5,3.35,18.65,756.0,694.24,545.58
2018,10,5,11,30,926.0,82.0,3.3,18.7,767.0,720.17,563.72
2018,10,5,11,45,925.0,82.5,3.3,18.75,769.5,740.51,578.02
2018,10,5,12,0,924.0,83.0,3.3,18.8,772.0,757.84,590.22
2018,10,5,12,15,921.5,83.5,3.4,18.85,767.0,770.98,599.98
2018,10,5,12,30,919.0,84.0,3.5,18.9,762.0,780.96,607.62
2018,10,5,12,45,895.0,92.0,3.6,18.9,743.0,779.18,607.07
2018,10,5,13,0,871.0,100.0,3.7,18.9,724.0,774.12,604.35
2018,10,5,13,15,746.0,143.5,4.0,18.9,667.5,730.15,574.19
2018,10,5,13,30,621.0,187.0,4.3,18.9,611.0,680.2,537.1
2018,10,5,13,45,642.5,168.5,4.65,18.85,591.5,675.63,537.03
2018,10,5,14,0,664.0,150.0,5.0,18.8,572.0,667.99,534.24
2018,10,5,14,15,761.5,112.0,5.2,18.7,570.5,689.82,553.75
2018,10,5,14,30,859.0,74.0,5.4,18.6,569.0,703.36,566.09
2018,10,5,14,45,842.5,72.0,5.6,18.55,528.5,673.77,545.61
2018,10,5,15,0,826.0,70.0,5.8,18.5,488.0,642.17,523.47
2018,10,5,15,15,804.0,67.5,5.8,18.5,443.5,608.3,497.8
2018,10,5,15,30,782.0,65.0,5.8,18.5,399.0,569.59,467.28
2018,10,5,15,45,749.0,62.0,6.05,18.25,351.0,522.87,430.51
2018,10,5,16,0,716.0,59.0,6.3,18.0,303.0,476.22,392.56
2018,10,5,16,15,666.5,55.0,6.4,17.85,253.0,420.3,345.42
2018,10,5,16,30,617.0,51.0,6.5,17.7,203.0,366.42,298.45
2018,10,5,16,45,537.0,45.5,6.6,17.5,155.5,302.82,242.27
2018,10,5,17,0,457.0,40.0,6.7,17.3,108.0,242.61,187.7
2018,10,5,17,15,322.5,30.5,6.75,17.15,69.0,165.21,115.86
2018,10,5,17,30,188.0,21.0,6.8,17.0,30.0,89.27,0.0
2018,10,5,17,45,94.0,10.5,6.85,16.8,15.0,34.69,0.0
2018,10,5,18,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.85,16.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.8,16.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.8,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.45,16.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,6.3,16.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,6.25,16.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.65,16.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.5,16.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.5,16.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.85,16.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.75,16.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.7,16.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.45,16.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.4,16.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,5.3,16.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,6,6,15,26.5,6.5,5.05,16.8,8.0,6.39,0.0
2018,10,6,6,30,53.0,13.0,5.1,16.9,16.0,11.18,0.0
2018,10,6,6,45,26.5,21.5,5.15,17.0,23.0,19.76,10.83
2018,10,6,7,0,0.0,30.0,5.2,17.1,30.0,28.96,19.51
2018,10,6,7,15,0.0,45.5,5.25,17.25,45.5,43.96,33.02
2018,10,6,7,30,0.0,61.0,5.3,17.4,61.0,58.38,43.57
2018,10,6,7,45,1.0,85.5,5.35,17.5,86.0,80.67,62.28
2018,10,6,8,0,2.0,110.0,5.4,17.6,111.0,103.2,80.93
2018,10,6,8,15,4.0,124.0,5.45,17.7,126.0,117.12,92.18
2018,10,6,8,30,6.0,138.0,5.5,17.8,141.0,131.24,103.48
2018,10,6,8,45,14.5,164.5,5.55,17.95,172.0,158.42,125.17
2018,10,6,9,0,23.0,191.0,5.6,18.1,203.0,186.57,147.53
2018,10,6,9,15,35.0,215.0,5.7,18.15,234.5,211.19,166.96
2018,10,6,9,30,47.0,239.0,5.8,18.2,266.0,240.55,190.21
2018,10,6,9,45,237.5,227.5,5.95,18.3,378.0,315.71,249.94
2018,10,6,10,0,428.0,216.0,6.1,18.4,490.0,409.61,325.25
2018,10,6,10,15,637.0,162.5,6.25,18.4,589.0,490.51,391.39
2018,10,6,10,30,846.0,109.0,6.4,18.4,688.0,585.21,468.37
2018,10,6,10,45,888.5,96.5,6.55,18.45,719.5,629.44,504.56
2018,10,6,11,0,931.0,84.0,6.7,18.5,751.0,672.14,539.42
2018,10,6,11,15,934.0,84.5,6.8,18.5,763.0,700.97,562.79
2018,10,6,11,30,937.0,85.0,6.9,18.5,775.0,727.13,582.84
2018,10,6,11,45,938.0,86.0,7.05,18.5,779.0,749.58,600.03
2018,10,6,12,0,939.0,87.0,7.2,18.5,783.0,769.06,615.08
2018,10,6,12,15,937.5,86.5,7.35,18.45,778.0,782.12,625.52
2018,10,6,12,30,936.0,86.0,7.5,18.4,773.0,791.98,633.71
2018,10,6,12,45,931.5,86.0,7.65,18.4,759.5,796.84,638.15
2018,10,6,13,0,927.0,86.0,7.8,18.4,746.0,798.44,640.28
2018,10,6,13,15,920.5,85.0,7.8,18.4,724.5,794.22,637.73
2018,10,6,13,30,914.0,84.0,7.8,18.4,703.0,786.79,632.89
2018,10,6,13,45,903.0,84.0,7.85,18.35,674.5,773.93,624.3
2018,10,6,14,0,892.0,84.0,7.9,18.3,646.0,758.14,613.56
2018,10,6,14,15,877.5,82.5,7.9,18.3,610.0,735.37,597.27
2018,10,6,14,30,863.0,81.0,7.9,18.3,574.0,710.07,579.04
2018,10,6,14,45,843.5,80.0,7.9,18.25,533.0,683.16,559.61
2018,10,6,15,0,824.0,79.0,7.9,18.2,492.0,650.83,535.67
2018,10,6,15,15,800.0,76.0,7.9,18.2,446.5,611.67,504.82
2018,10,6,15,30,776.0,73.0,7.9,18.2,401.0,571.37,472.47
2018,10,6,15,45,739.5,69.5,7.95,18.05,351.5,522.32,432.61
2018,10,6,16,0,703.0,66.0,8.0,17.9,302.0,473.57,391.95
2018,10,6,16,15,649.0,61.5,7.95,17.75,251.5,417.84,344.25
2018,10,6,16,30,595.0,57.0,7.9,17.6,201.0,362.52,295.61
2018,10,6,16,45,510.0,50.5,7.85,17.45,153.0,294.4,235.38
2018,10,6,17,0,425.0,44.0,7.8,17.3,105.0,232.18,179.02
2018,10,6,17,15,291.0,32.5,7.7,17.15,66.5,154.55,105.7
2018,10,6,17,30,157.0,21.0,7.6,17.0,28.0,79.34,0.0
2018,10,6,17,45,78.5,10.5,7.55,16.8,14.0,10.32,0.0
2018,10,6,18,0,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,7.4,16.55,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,7.3,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,7.25,16.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,7.2,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,7.05,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.8,16.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.65,16.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.55,16.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.4,16.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,6.3,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,6.25,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.9,16.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.5,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.75,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.8,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.9,17.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.9,17.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,7,6,15,127.0,11.5,5.05,17.35,19.0,11.3,0.0
2018,10,7,6,30,254.0,23.0,5.1,17.5,38.0,18.92,0.0
2018,10,7,6,45,400.0,31.0,5.15,17.7,81.5,23.59,13.85
2018,10,7,7,0,546.0,39.0,5.2,17.9,125.0,30.77,20.97
2018,10,7,7,15,616.5,44.0,5.2,18.05,175.0,32.72,23.06
2018,10,7,7,30,687.0,49.0,5.2,18.2,225.0,42.56,24.67
2018,10,7,7,45,730.5,53.0,5.2,18.3,276.0,86.34,41.78
2018,10,7,8,0,774.0,57.0,5.2,18.4,327.0,134.36,73.4
2018,10,7,8,15,804.0,59.5,5.2,18.6,375.5,182.76,112.22
2018,10,7,8,30,834.0,62.0,5.2,18.8,424.0,237.31,159.3
2018,10,7,8,45,855.5,65.0,5.15,18.95,470.0,288.05,204.85
2018,10,7,9,0,877.0,68.0,5.1,19.1,516.0,339.65,251.15
2018,10,7,9,15,892.0,69.5,5.1,19.3,556.0,388.16,294.53
2018,10,7,9,30,907.0,71.0,5.1,19.5,596.0,436.39,336.8
2018,10,7,9,45,917.5,72.5,5.05,19.65,630.0,482.08,376.1
2018,10,7,10,0,928.0,74.0,5.0,19.8,664.0,526.65,413.49
2018,10,7,10,15,935.5,75.0,4.95,19.95,691.0,567.82,447.33
2018,10,7,10,30,943.0,76.0,4.9,20.1,718.0,607.2,478.97
2018,10,7,10,45,947.5,77.0,4.8,20.25,737.0,642.8,506.85
2018,10,7,11,0,952.0,78.0,4.7,20.4,756.0,676.05,532.32
2018,10,7,11,15,954.0,79.0,4.65,20.55,767.5,705.16,554.39
2018,10,7,11,30,956.0,80.0,4.6,20.7,779.0,731.48,572.95
2018,10,7,11,45,955.0,80.0,4.55,20.85,781.0,751.81,586.87
2018,10,7,12,0,954.0,80.0,4.5,21.0,783.0,769.02,598.58
2018,10,7,12,15,952.0,80.5,4.5,21.05,778.0,782.82,608.41
2018,10,7,12,30,950.0,81.0,4.5,21.1,773.0,793.38,616.02
2018,10,7,12,45,944.0,81.0,4.55,21.2,758.5,797.13,619.06
2018,10,7,13,0,938.0,81.0,4.6,21.3,744.0,797.55,619.88
2018,10,7,13,15,930.0,80.5,4.7,21.3,722.0,792.64,617.54
2018,10,7,13,30,922.0,80.0,4.8,21.3,700.0,784.52,612.99
2018,10,7,13,45,910.0,81.0,4.85,21.3,671.5,771.89,605.02
2018,10,7,14,0,898.0,82.0,4.9,21.3,643.0,756.36,595.01
2018,10,7,14,15,884.5,80.5,5.0,21.25,607.5,734.23,580.52
2018,10,7,14,30,871.0,79.0,5.1,21.2,572.0,709.53,564.07
2018,10,7,14,45,850.5,77.5,5.15,21.15,530.0,677.64,541.89
2018,10,7,15,0,830.0,76.0,5.2,21.1,488.0,647.52,520.64
2018,10,7,15,15,805.0,73.5,5.2,21.1,442.0,608.2,490.7
2018,10,7,15,30,780.0,71.0,5.2,21.1,396.0,567.79,459.29
2018,10,7,15,45,744.5,67.5,5.1,20.85,347.0,519.36,421.01
2018,10,7,16,0,709.0,64.0,5.0,20.6,298.0,471.15,381.86
2018,10,7,16,15,657.5,59.5,4.9,20.35,248.0,416.64,336.43
2018,10,7,16,30,606.0,55.0,4.8,20.1,198.0,362.44,289.85
2018,10,7,16,45,523.0,47.5,4.65,19.85,149.5,294.02,230.66
2018,10,7,17,0,440.0,40.0,4.5,19.6,101.0,231.58,175.01
2018,10,7,17,15,303.5,30.0,4.45,19.3,63.5,154.95,101.18
2018,10,7,17,30,167.0,20.0,4.4,19.0,26.0,68.69,0.0
2018,10,7,17,45,83.5,10.0,4.3,18.75,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,4.05,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,120.0,11.5,3.45,17.45,18.0,11.3,0.0
2018,10,8,6,30,240.0,23.0,3.5,17.6,36.0,19.15,0.0
2018,10,8,6,45,382.5,31.0,3.55,17.8,78.0,23.77,13.86
2018,10,8,7,0,525.0,39.0,3.6,18.0,120.0,28.3,18.81
2018,10,8,7,15,596.5,43.5,3.65,18.1,168.5,32.41,22.78
2018,10,8,7,30,668.0,48.0,3.7,18.2,217.0,39.52,29.22
2018,10,8,7,45,711.5,52.5,3.7,18.3,267.0,82.58,39.92
2018,10,8,8,0,755.0,57.0,3.7,18.4,317.0,129.88,70.58
2018,10,8,8,15,784.5,60.0,3.7,18.55,365.0,177.53,108.42
2018,10,8,8,30,814.0,63.0,3.7,18.7,413.0,231.26,154.46
2018,10,8,8,45,834.5,65.0,3.7,18.9,457.0,279.78,197.82
2018,10,8,9,0,855.0,67.0,3.7,19.1,501.0,329.05,241.86
2018,10,8,9,15,870.0,68.5,3.7,19.35,540.0,376.42,283.88
2018,10,8,9,30,885.0,70.0,3.7,19.6,579.0,423.56,324.8
2018,10,8,9,45,896.0,71.5,3.65,19.85,612.5,468.43,362.89
2018,10,8,10,0,907.0,73.0,3.6,20.1,646.0,512.27,399.13
2018,10,8,10,15,914.0,73.5,3.6,20.3,671.5,551.8,431.36
2018,10,8,10,30,921.0,74.0,3.6,20.5,697.0,589.55,461.44
2018,10,8,10,45,926.0,75.0,3.55,20.7,716.0,624.62,488.67
2018,10,8,11,0,931.0,76.0,3.5,20.9,735.0,657.43,513.63
2018,10,8,11,15,934.0,76.5,3.45,21.05,746.5,686.03,535.1
2018,10,8,11,30,937.0,77.0,3.4,21.2,758.0,711.95,553.37
2018,10,8,11,45,938.0,76.5,3.4,21.35,761.0,732.68,567.66
2018,10,8,12,0,939.0,76.0,3.4,21.5,764.0,750.41,579.86
2018,10,8,12,15,937.5,76.0,3.4,21.5,759.0,763.74,589.35
2018,10,8,12,30,936.0,76.0,3.4,21.5,754.0,773.89,596.7
2018,10,8,12,45,932.5,75.5,3.45,21.55,741.0,778.79,600.58
2018,10,8,13,0,929.0,75.0,3.5,21.6,728.0,780.42,602.31
2018,10,8,13,15,922.5,75.0,3.65,21.55,707.0,777.08,601.33
2018,10,8,13,30,916.0,75.0,3.8,21.5,686.0,770.55,598.19
2018,10,8,13,45,906.5,74.5,3.9,21.4,658.0,758.15,590.82
2018,10,8,14,0,897.0,74.0,4.0,21.3,630.0,742.78,581.38
2018,10,8,14,15,884.5,73.0,4.15,21.15,595.5,721.87,568.19
2018,10,8,14,30,872.0,72.0,4.3,21.0,561.0,698.37,553.02
2018,10,8,14,45,854.0,70.0,4.45,20.85,520.0,667.59,532.44
2018,10,8,15,0,836.0,68.0,4.6,20.7,479.0,634.84,510.15
2018,10,8,15,15,812.5,66.0,4.6,20.7,434.0,600.47,483.94
2018,10,8,15,30,789.0,64.0,4.6,20.7,389.0,561.43,453.62
2018,10,8,15,45,753.0,61.0,4.8,20.2,340.0,513.15,416.59
2018,10,8,16,0,717.0,58.0,5.0,19.7,291.0,465.17,378.36
2018,10,8,16,15,663.5,54.0,5.0,19.35,241.0,407.85,330.64
2018,10,8,16,30,610.0,50.0,5.0,19.0,191.0,352.87,283.22
2018,10,8,16,45,525.0,44.5,5.0,18.65,144.0,288.84,227.17
2018,10,8,17,0,440.0,39.0,5.0,18.3,97.0,228.31,172.58
2018,10,8,17,15,302.0,28.5,5.0,18.0,60.5,150.49,94.2
2018,10,8,17,30,164.0,18.0,5.0,17.7,24.0,65.09,0.0
2018,10,8,17,45,82.0,9.0,5.0,17.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,5.0,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.55,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
