Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,17,0,173.0,21.0,5.3,17.5,29.0,82.41,0.0
2018,10,28,17,15,86.5,10.5,5.3,17.4,14.5,31.92,0.0
2018,10,28,17,30,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,5.3,17.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,5.3,16.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,5.3,16.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,5.35,16.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.45,16.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.5,16.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.45,16.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.4,16.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,5.35,16.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,5.25,16.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,5.3,16.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.45,16.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.55,16.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.6,16.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.95,15.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,6.05,15.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,6,15,2.0,2.0,5.9,15.85,2.0,0.0,0.0
2018,10,29,6,30,4.0,4.0,5.8,15.9,4.0,0.0,0.0
2018,10,29,6,45,30.0,17.5,5.75,16.0,20.0,17.2,0.0
2018,10,29,7,0,56.0,31.0,5.7,16.1,36.0,27.05,14.71
2018,10,29,7,15,87.0,48.5,5.65,16.25,61.5,41.47,29.9
2018,10,29,7,30,118.0,66.0,5.6,16.4,87.0,55.54,42.95
2018,10,29,7,45,126.5,85.0,5.6,16.55,113.5,70.28,56.34
2018,10,29,8,0,135.0,104.0,5.6,16.7,140.0,94.06,69.78
2018,10,29,8,15,130.0,123.0,5.55,16.9,163.0,118.28,88.48
2018,10,29,8,30,125.0,142.0,5.5,17.1,186.0,142.05,107.99
2018,10,29,8,45,100.5,157.0,5.45,17.25,195.0,158.33,122.56
2018,10,29,9,0,76.0,172.0,5.4,17.4,204.0,175.04,137.34
2018,10,29,9,15,149.0,187.5,5.4,17.55,258.0,212.07,165.73
2018,10,29,9,30,222.0,203.0,5.4,17.7,312.0,258.25,202.16
2018,10,29,9,45,337.5,197.0,5.4,17.8,375.0,304.95,239.05
2018,10,29,10,0,453.0,191.0,5.4,17.9,438.0,360.74,283.92
2018,10,29,10,15,527.0,177.0,5.45,17.9,477.0,399.95,316.52
2018,10,29,10,30,601.0,163.0,5.5,17.9,516.0,443.33,352.53
2018,10,29,10,45,584.0,175.0,5.55,17.9,526.0,467.23,372.74
2018,10,29,11,0,567.0,187.0,5.6,17.9,536.0,487.69,389.87
2018,10,29,11,15,463.0,224.0,5.65,17.9,512.0,481.17,384.63
2018,10,29,11,30,359.0,261.0,5.7,17.9,488.0,467.17,373.03
2018,10,29,11,45,309.5,272.0,5.7,17.85,468.5,457.29,365.21
2018,10,29,12,0,260.0,283.0,5.7,17.8,449.0,444.83,355.15
2018,10,29,12,15,271.5,279.0,5.85,17.8,450.5,454.36,363.41
2018,10,29,12,30,283.0,275.0,6.0,17.8,452.0,463.16,371.07
2018,10,29,12,45,358.0,243.0,6.1,17.8,462.5,484.28,389.83
2018,10,29,13,0,433.0,211.0,6.2,17.8,473.0,509.11,411.4
2018,10,29,13,15,641.5,147.5,6.2,17.9,520.0,585.78,475.28
2018,10,29,13,30,850.0,84.0,6.2,18.0,567.0,651.18,529.66
2018,10,29,13,45,855.0,78.5,6.25,18.05,544.0,643.6,524.27
2018,10,29,14,0,860.0,73.0,6.3,18.1,521.0,632.96,516.63
2018,10,29,14,15,844.5,71.0,6.3,18.15,486.5,610.34,499.13
2018,10,29,14,30,829.0,69.0,6.3,18.2,452.0,588.37,481.8
2018,10,29,14,45,808.5,66.5,6.3,18.2,412.5,557.98,457.65
2018,10,29,15,0,788.0,64.0,6.3,18.2,373.0,525.94,431.66
2018,10,29,15,15,756.0,61.0,6.3,18.2,329.0,485.73,398.48
2018,10,29,15,30,724.0,58.0,6.3,18.2,285.0,445.04,364.04
2018,10,29,15,45,674.5,53.5,6.55,18.05,238.5,394.14,320.79
2018,10,29,16,0,625.0,49.0,6.8,17.9,192.0,344.63,277.3
2018,10,29,16,15,545.0,44.0,6.85,17.65,147.0,286.82,225.99
2018,10,29,16,30,465.0,39.0,6.9,17.4,102.0,231.47,175.58
2018,10,29,16,45,326.0,29.5,6.95,17.15,65.0,157.32,104.03
2018,10,29,17,0,187.0,20.0,7.0,16.9,28.0,73.14,0.0
2018,10,29,17,15,93.5,10.0,7.1,16.75,14.0,9.83,0.0
2018,10,29,17,30,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,7.3,16.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,7.4,16.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,7.35,16.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,7.3,16.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,7.2,16.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,7.05,15.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.9,15.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,15,39.0,5.0,5.2,15.5,4.0,0.0,0.0
2018,10,30,6,30,78.0,10.0,5.2,15.6,8.0,0.0,0.0
2018,10,30,6,45,230.0,19.0,5.25,15.65,34.0,18.68,0.0
2018,10,30,7,0,382.0,28.0,5.3,15.7,60.0,22.3,10.62
2018,10,30,7,15,488.0,35.0,5.4,15.9,103.5,26.06,16.69
2018,10,30,7,30,594.0,42.0,5.5,16.1,147.0,32.59,22.92
2018,10,30,7,45,654.5,46.5,5.6,16.25,194.0,34.25,24.67
2018,10,30,8,0,715.0,51.0,5.7,16.4,241.0,70.02,34.01
2018,10,30,8,15,754.5,54.5,5.8,16.55,287.5,113.87,59.41
2018,10,30,8,30,794.0,58.0,5.9,16.7,334.0,160.93,94.82
2018,10,30,8,45,821.0,60.0,5.95,16.85,377.0,207.15,134.21
2018,10,30,9,0,848.0,62.0,6.0,17.0,420.0,258.03,179.41
2018,10,30,9,15,866.5,63.5,5.95,17.15,458.0,303.71,221.25
2018,10,30,9,30,885.0,65.0,5.9,17.3,496.0,349.4,262.91
2018,10,30,9,45,898.0,66.5,5.85,17.45,528.0,392.83,302.26
2018,10,30,10,0,911.0,68.0,5.8,17.6,560.0,435.34,340.06
2018,10,30,10,15,918.5,69.5,5.7,17.75,585.0,474.26,374.16
2018,10,30,10,30,926.0,71.0,5.6,17.9,610.0,511.44,406.03
2018,10,30,10,45,931.5,71.5,5.55,18.1,627.5,544.69,434.11
2018,10,30,11,0,937.0,72.0,5.5,18.3,645.0,575.7,459.8
2018,10,30,11,15,940.5,72.0,5.4,18.4,655.5,602.68,481.91
2018,10,30,11,30,944.0,72.0,5.3,18.5,666.0,627.01,501.54
2018,10,30,11,45,944.5,72.5,5.25,18.65,668.0,647.25,517.72
2018,10,30,12,0,945.0,73.0,5.2,18.8,670.0,664.52,531.37
2018,10,30,12,15,942.0,73.0,5.2,18.85,663.5,676.01,540.85
2018,10,30,12,30,939.0,73.0,5.2,18.9,657.0,684.32,547.82
2018,10,30,12,45,932.5,73.0,5.2,19.0,642.5,687.16,550.46
2018,10,30,13,0,926.0,73.0,5.2,19.1,628.0,686.8,550.63
2018,10,30,13,15,919.0,72.0,5.2,19.1,606.5,681.88,547.54
2018,10,30,13,30,912.0,71.0,5.2,19.1,585.0,673.87,542.05
2018,10,30,13,45,847.5,83.5,5.2,19.1,542.5,643.07,518.27
2018,10,30,14,0,783.0,96.0,5.2,19.1,500.0,608.23,491.3
2018,10,30,14,15,755.5,93.5,5.25,19.05,462.0,579.02,469.28
2018,10,30,14,30,728.0,91.0,5.3,19.0,424.0,549.76,446.76
2018,10,30,14,45,769.0,76.5,5.3,18.95,400.0,542.69,441.8
2018,10,30,15,0,810.0,62.0,5.3,18.9,376.0,532.62,433.83
2018,10,30,15,15,750.5,63.0,5.3,18.9,327.0,481.86,392.41
2018,10,30,15,30,691.0,64.0,5.3,18.9,278.0,431.98,350.91
2018,10,30,15,45,641.0,58.0,5.65,18.5,231.0,382.69,309.77
2018,10,30,16,0,591.0,52.0,6.0,18.1,184.0,332.97,266.78
2018,10,30,16,15,527.5,45.0,6.1,17.75,141.5,278.75,218.65
2018,10,30,16,30,464.0,38.0,6.2,17.4,99.0,228.13,171.99
2018,10,30,16,45,320.0,28.0,6.3,17.05,62.0,152.37,97.48
2018,10,30,17,0,176.0,18.0,6.4,16.7,25.0,67.37,0.0
2018,10,30,17,15,88.0,9.0,6.35,16.5,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,6.3,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,6.25,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.5,3.05,15.4,3.5,0.0,0.0
2018,10,31,6,30,69.0,9.0,3.0,15.5,7.0,0.0,0.0
2018,10,31,6,45,126.5,18.5,2.95,15.6,25.0,18.18,0.0
2018,10,31,7,0,184.0,28.0,2.9,15.7,43.0,21.83,9.62
2018,10,31,7,15,218.0,43.0,2.85,15.95,72.5,32.89,22.46
2018,10,31,7,30,252.0,58.0,2.8,16.2,102.0,43.45,32.38
2018,10,31,7,45,352.0,67.5,2.75,16.5,148.5,49.26,37.86
2018,10,31,8,0,452.0,77.0,2.7,16.8,195.0,76.68,47.35
2018,10,31,8,15,609.0,67.0,2.6,17.05,257.5,106.18,59.02
2018,10,31,8,30,766.0,57.0,2.5,17.3,320.0,153.37,89.2
2018,10,31,8,45,746.0,68.5,2.45,17.5,351.5,197.83,128.26
2018,10,31,9,0,726.0,80.0,2.4,17.7,383.0,239.54,166.44
2018,10,31,9,15,697.5,96.0,2.6,18.0,409.0,277.48,201.88
2018,10,31,9,30,669.0,112.0,2.8,18.3,435.0,314.56,235.9
2018,10,31,9,45,771.0,92.0,2.95,18.55,487.5,364.48,277.25
2018,10,31,10,0,873.0,72.0,3.1,18.8,540.0,420.3,323.31
2018,10,31,10,15,882.0,73.5,3.25,19.0,565.0,458.46,356.13
2018,10,31,10,30,891.0,75.0,3.4,19.2,590.0,495.07,387.09
2018,10,31,10,45,896.0,76.5,3.5,19.4,607.5,527.91,414.43
2018,10,31,11,0,901.0,78.0,3.6,19.6,625.0,558.59,439.55
2018,10,31,11,15,904.0,78.0,3.7,19.75,634.5,584.38,460.63
2018,10,31,11,30,907.0,78.0,3.8,19.9,644.0,607.59,479.42
2018,10,31,11,45,907.5,78.0,3.85,20.05,646.0,626.63,494.67
2018,10,31,12,0,908.0,78.0,3.9,20.2,648.0,642.8,507.56
2018,10,31,12,15,908.0,77.0,3.85,20.35,642.5,654.7,516.86
2018,10,31,12,30,908.0,76.0,3.8,20.5,637.0,663.59,523.79
2018,10,31,12,45,877.0,82.5,3.75,20.65,615.0,657.21,518.96
2018,10,31,13,0,846.0,89.0,3.7,20.8,593.0,649.54,513.08
2018,10,31,13,15,820.0,92.5,3.65,20.85,566.5,637.54,504.29
2018,10,31,13,30,794.0,96.0,3.6,20.9,540.0,622.87,493.43
2018,10,31,13,45,777.0,94.0,3.6,20.95,510.5,605.65,480.93
2018,10,31,14,0,760.0,92.0,3.6,21.0,481.0,586.06,466.49
2018,10,31,14,15,683.5,103.5,3.7,21.0,435.5,543.89,434.26
2018,10,31,14,30,607.0,115.0,3.8,21.0,390.0,500.43,400.65
2018,10,31,14,45,490.0,125.0,3.85,20.95,334.0,429.69,345.16
2018,10,31,15,0,373.0,135.0,3.9,20.9,278.0,365.97,294.23
2018,10,31,15,15,363.0,119.0,3.9,20.9,244.5,334.91,269.48
2018,10,31,15,30,353.0,103.0,3.9,20.9,211.0,303.1,243.41
2018,10,31,15,45,330.0,88.0,4.0,20.45,176.0,265.76,212.52
2018,10,31,16,0,307.0,73.0,4.1,20.0,141.0,228.92,181.1
2018,10,31,16,15,258.0,59.0,4.1,19.6,106.5,183.73,142.16
2018,10,31,16,30,209.0,45.0,4.1,19.2,72.0,141.79,105.09
2018,10,31,16,45,146.0,30.0,4.05,18.75,45.0,96.74,58.21
2018,10,31,17,0,83.0,15.0,4.0,18.3,18.0,37.87,0.0
2018,10,31,17,15,41.5,7.5,4.0,18.1,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.95,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.55,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,6,15,32.5,3.0,2.15,17.4,2.0,0.0,0.0
2018,11,1,6,30,65.0,6.0,2.2,17.5,4.0,0.0,0.0
2018,11,1,6,45,119.5,15.5,2.2,17.6,21.0,15.24,0.0
2018,11,1,7,0,174.0,25.0,2.2,17.7,38.0,19.41,7.08
2018,11,1,7,15,209.5,41.5,2.25,17.95,68.5,31.76,21.22
2018,11,1,7,30,245.0,58.0,2.3,18.2,99.0,43.59,32.18
2018,11,1,7,45,310.5,70.0,2.3,18.45,139.0,51.36,39.35
2018,11,1,8,0,376.0,82.0,2.3,18.7,179.0,76.22,49.11
2018,11,1,8,15,332.5,100.0,2.25,18.9,197.5,108.4,71.66
2018,11,1,8,30,289.0,118.0,2.2,19.1,216.0,139.86,97.99
2018,11,1,8,45,260.0,136.0,2.15,19.3,233.0,165.64,120.55
2018,11,1,9,0,231.0,154.0,2.1,19.5,250.0,188.55,141.06
2018,11,1,9,15,370.0,151.0,2.1,19.75,320.5,234.05,174.58
2018,11,1,9,30,509.0,148.0,2.1,20.0,391.0,293.74,220.49
2018,11,1,9,45,583.5,138.5,2.1,20.3,435.0,335.08,253.9
2018,11,1,10,0,658.0,129.0,2.1,20.6,479.0,380.45,290.52
2018,11,1,10,15,649.0,137.5,2.15,20.9,496.0,410.46,315.7
2018,11,1,10,30,640.0,146.0,2.2,21.2,513.0,438.38,338.64
2018,11,1,10,45,641.0,151.5,2.25,21.5,528.5,466.32,361.03
2018,11,1,11,0,642.0,157.0,2.3,21.8,544.0,492.66,381.73
2018,11,1,11,15,635.5,162.5,2.35,22.05,551.0,513.13,397.74
2018,11,1,11,30,629.0,168.0,2.4,22.3,558.0,531.48,411.88
2018,11,1,11,45,743.5,129.5,2.4,22.5,592.0,576.44,446.92
2018,11,1,12,0,858.0,91.0,2.4,22.7,626.0,621.49,481.62
2018,11,1,12,15,822.0,103.0,2.45,22.85,611.5,624.55,483.81
2018,11,1,12,30,786.0,115.0,2.5,23.0,597.0,623.58,483.23
2018,11,1,12,45,714.5,134.5,2.55,23.1,565.5,605.11,469.45
2018,11,1,13,0,643.0,154.0,2.6,23.2,534.0,583.2,453.06
2018,11,1,13,15,758.0,113.5,2.65,23.25,546.0,617.04,480.52
2018,11,1,13,30,873.0,73.0,2.7,23.3,558.0,643.19,501.97
2018,11,1,13,45,850.5,73.5,2.75,23.4,526.0,624.32,488.31
2018,11,1,14,0,828.0,74.0,2.8,23.5,494.0,605.65,474.81
2018,11,1,14,15,795.0,74.5,2.8,23.45,455.5,575.94,453.02
2018,11,1,14,30,762.0,75.0,2.8,23.4,417.0,544.63,429.72
2018,11,1,14,45,758.0,69.0,2.85,23.35,383.0,521.48,412.52
2018,11,1,15,0,754.0,63.0,2.9,23.3,349.0,496.06,392.99
2018,11,1,15,15,738.5,59.0,2.9,23.3,311.0,464.74,367.99
2018,11,1,15,30,723.0,55.0,2.9,23.3,273.0,432.1,341.09
2018,11,1,15,45,672.5,51.0,3.0,22.7,227.5,382.04,300.54
2018,11,1,16,0,622.0,47.0,3.1,22.1,182.0,333.41,259.62
2018,11,1,16,15,443.5,45.5,3.2,21.6,129.5,241.94,184.71
2018,11,1,16,30,265.0,44.0,3.3,21.1,77.0,159.89,117.0
2018,11,1,16,45,177.0,29.5,3.35,20.6,47.5,104.6,59.38
2018,11,1,17,0,89.0,15.0,3.4,20.1,18.0,39.23,0.0
2018,11,1,17,15,44.5,7.5,3.55,19.8,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.9,18.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,2,6,15,25.0,3.5,2.0,16.5,3.0,0.0,0.0
2018,11,2,6,30,50.0,7.0,2.0,16.5,6.0,0.0,0.0
2018,11,2,6,45,177.0,17.5,2.0,16.5,28.0,17.2,0.0
2018,11,2,7,0,304.0,28.0,2.0,16.5,50.0,23.07,8.41
2018,11,2,7,15,417.0,35.5,2.0,16.65,90.5,27.16,17.36
2018,11,2,7,30,530.0,43.0,2.0,16.8,131.0,31.25,21.62
2018,11,2,7,45,440.0,60.5,2.0,16.9,149.0,44.03,33.17
2018,11,2,8,0,350.0,78.0,2.0,17.0,167.0,70.76,46.08
2018,11,2,8,15,307.0,102.0,2.05,17.2,191.0,106.7,71.93
2018,11,2,8,30,264.0,126.0,2.1,17.4,215.0,141.88,101.38
2018,11,2,8,45,371.5,127.0,2.2,17.55,269.5,173.83,123.45
2018,11,2,9,0,479.0,128.0,2.3,17.7,324.0,218.51,157.5
2018,11,2,9,15,661.0,99.0,2.4,17.95,397.0,265.15,192.37
2018,11,2,9,30,843.0,70.0,2.5,18.2,470.0,330.82,244.22
2018,11,2,9,45,796.0,87.5,2.6,18.4,485.0,363.31,274.9
2018,11,2,10,0,749.0,105.0,2.7,18.6,500.0,391.47,301.04
2018,11,2,10,15,758.0,109.0,2.85,18.75,525.0,428.12,332.44
2018,11,2,10,30,767.0,113.0,3.0,18.9,550.0,465.19,363.44
2018,11,2,10,45,827.0,98.0,3.1,19.05,582.0,506.03,396.89
2018,11,2,11,0,887.0,83.0,3.2,19.2,614.0,548.84,431.46
2018,11,2,11,15,899.5,81.0,3.4,19.3,627.0,577.49,455.06
2018,11,2,11,30,912.0,79.0,3.6,19.4,640.0,604.0,476.79
2018,11,2,11,45,832.5,105.0,3.8,19.45,618.5,601.98,475.94
2018,11,2,12,0,753.0,131.0,4.0,19.5,597.0,594.85,470.96
2018,11,2,12,15,646.0,161.0,4.3,19.5,558.0,570.38,452.58
2018,11,2,12,30,539.0,191.0,4.6,19.5,519.0,539.51,429.17
2018,11,2,12,45,646.0,153.0,4.85,19.5,538.0,577.25,461.15
2018,11,2,13,0,753.0,115.0,5.1,19.5,557.0,609.82,489.0
2018,11,2,13,15,703.5,126.0,5.25,19.4,527.0,592.05,475.72
2018,11,2,13,30,654.0,137.0,5.4,19.3,497.0,571.27,460.14
2018,11,2,13,45,647.0,129.5,5.55,19.25,470.5,556.15,449.51
2018,11,2,14,0,640.0,122.0,5.7,19.2,444.0,538.81,436.92
2018,11,2,14,15,665.5,108.5,5.7,19.05,423.0,532.61,433.09
2018,11,2,14,30,691.0,95.0,5.7,18.9,402.0,523.12,426.37
2018,11,2,14,45,672.5,89.5,5.7,18.75,366.0,494.01,403.4
2018,11,2,15,0,654.0,84.0,5.7,18.6,330.0,463.52,378.86
2018,11,2,15,15,605.5,80.5,5.7,18.6,286.5,418.47,341.69
2018,11,2,15,30,557.0,77.0,5.7,18.6,243.0,374.19,304.39
2018,11,2,15,45,508.5,68.0,5.5,18.35,200.0,325.09,262.53
2018,11,2,16,0,460.0,59.0,5.3,18.1,157.0,277.73,221.13
2018,11,2,16,15,361.5,50.5,5.2,17.8,115.5,213.5,165.79
2018,11,2,16,30,263.0,42.0,5.1,17.5,74.0,155.84,115.21
2018,11,2,16,45,180.0,28.5,5.05,17.25,46.0,102.86,55.3
2018,11,2,17,0,97.0,15.0,5.0,17.0,18.0,41.1,0.0
2018,11,2,17,15,48.5,7.5,5.2,16.9,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.3,15.6,3.0,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.3,15.7,6.0,0.0,0.0
2018,11,3,6,45,68.0,10.5,2.3,15.8,12.0,10.32,0.0
2018,11,3,7,0,68.0,13.0,2.3,15.9,18.0,9.79,0.0
2018,11,3,7,15,34.0,26.5,2.3,16.2,29.0,24.01,14.63
2018,11,3,7,30,0.0,40.0,2.3,16.5,40.0,38.39,27.81
2018,11,3,7,45,2.0,59.0,2.3,16.75,59.5,55.5,43.21
2018,11,3,8,0,4.0,78.0,2.3,17.0,79.0,72.81,55.6
2018,11,3,8,15,25.5,103.0,2.45,17.15,111.5,94.51,72.89
2018,11,3,8,30,47.0,128.0,2.6,17.3,144.0,120.92,93.65
2018,11,3,8,45,107.0,148.0,2.7,17.45,190.0,149.53,114.57
2018,11,3,9,0,167.0,168.0,2.8,17.6,236.0,187.02,143.22
2018,11,3,9,15,311.0,162.5,2.9,17.8,303.5,228.07,172.83
2018,11,3,9,30,455.0,157.0,3.0,18.0,371.0,281.1,213.58
2018,11,3,9,45,648.0,121.0,3.05,18.15,448.0,337.11,257.18
2018,11,3,10,0,841.0,85.0,3.1,18.3,525.0,407.65,313.34
2018,11,3,10,15,884.5,76.5,3.15,18.5,559.0,452.04,350.65
2018,11,3,10,30,928.0,68.0,3.2,18.7,593.0,494.85,386.3
2018,11,3,10,45,933.0,69.0,3.25,18.9,610.5,528.12,414.06
2018,11,3,11,0,938.0,70.0,3.3,19.1,628.0,559.13,439.51
2018,11,3,11,15,941.0,70.5,3.3,19.4,638.0,586.13,461.11
2018,11,3,11,30,944.0,71.0,3.3,19.7,648.0,610.48,480.26
2018,11,3,11,45,945.0,71.0,3.35,19.95,650.5,630.38,496.0
2018,11,3,12,0,946.0,71.0,3.4,20.2,653.0,647.33,509.3
2018,11,3,12,15,887.5,87.5,3.4,20.4,629.5,641.4,504.74
2018,11,3,12,30,829.0,104.0,3.4,20.6,606.0,632.72,498.01
2018,11,3,12,45,750.0,124.0,3.4,20.75,570.5,610.73,481.12
2018,11,3,13,0,671.0,144.0,3.4,20.9,535.0,585.32,461.52
2018,11,3,13,15,704.5,125.5,3.4,21.0,523.0,589.19,465.65
2018,11,3,13,30,738.0,107.0,3.4,21.1,511.0,589.95,467.25
2018,11,3,13,45,707.5,109.5,3.4,21.15,480.5,570.02,452.31
2018,11,3,14,0,677.0,112.0,3.4,21.2,450.0,548.22,435.89
2018,11,3,14,15,531.5,135.5,3.4,21.1,389.5,474.82,378.86
2018,11,3,14,30,386.0,159.0,3.4,21.0,329.0,407.64,325.75
2018,11,3,14,45,422.5,135.5,3.4,20.9,306.0,396.9,318.43
2018,11,3,15,0,459.0,112.0,3.4,20.8,283.0,382.69,307.7
2018,11,3,15,15,567.0,85.5,3.4,20.8,270.5,401.59,322.4
2018,11,3,15,30,675.0,59.0,3.4,20.8,258.0,407.31,325.41
2018,11,3,15,45,593.0,55.5,3.5,20.15,208.5,347.56,276.38
2018,11,3,16,0,511.0,52.0,3.6,19.5,159.0,289.75,227.81
2018,11,3,16,15,424.5,45.0,3.65,19.05,118.5,230.59,177.01
2018,11,3,16,30,338.0,38.0,3.7,18.6,78.0,176.77,129.03
2018,11,3,16,45,238.5,27.5,3.75,18.15,49.0,117.35,57.64
2018,11,3,17,0,139.0,17.0,3.8,17.7,20.0,54.01,0.0
2018,11,3,17,15,69.5,8.5,3.8,17.5,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,4,6,15,21.0,3.5,4.15,14.55,2.5,0.0,0.0
2018,11,4,6,30,42.0,7.0,4.2,14.6,5.0,0.0,0.0
2018,11,4,6,45,110.0,16.5,4.2,14.65,21.5,16.22,0.0
2018,11,4,7,0,178.0,26.0,4.2,14.7,38.0,20.5,3.97
2018,11,4,7,15,261.0,37.0,4.25,14.85,70.5,28.4,18.28
2018,11,4,7,30,344.0,48.0,4.3,15.0,103.0,36.32,26.11
2018,11,4,7,45,390.5,59.5,4.4,15.2,141.0,43.58,32.93
2018,11,4,8,0,437.0,71.0,4.5,15.4,179.0,64.98,41.06
2018,11,4,8,15,425.5,86.5,4.5,15.55,208.5,100.8,63.46
2018,11,4,8,30,414.0,102.0,4.5,15.7,238.0,135.24,90.3
2018,11,4,8,45,420.0,118.0,4.5,15.9,271.5,171.78,120.76
2018,11,4,9,0,426.0,134.0,4.5,16.1,305.0,208.51,152.51
2018,11,4,9,15,515.0,126.0,4.6,16.25,352.5,246.16,182.95
2018,11,4,9,30,604.0,118.0,4.7,16.4,400.0,290.14,219.54
2018,11,4,9,45,647.0,115.5,4.8,16.55,435.5,329.21,253.6
2018,11,4,10,0,690.0,113.0,4.9,16.7,471.0,370.33,289.16
2018,11,4,10,15,738.5,109.0,5.0,16.8,509.0,413.96,326.44
2018,11,4,10,30,787.0,105.0,5.1,16.9,547.0,460.62,365.71
2018,11,4,10,45,820.0,102.0,5.2,17.0,575.0,499.9,398.85
2018,11,4,11,0,853.0,99.0,5.3,17.1,603.0,538.86,431.33
2018,11,4,11,15,892.0,90.5,5.45,17.15,625.0,575.44,461.92
2018,11,4,11,30,931.0,82.0,5.6,17.2,647.0,610.28,490.9
2018,11,4,11,45,932.0,82.0,5.75,17.25,649.5,630.01,507.71
2018,11,4,12,0,933.0,82.0,5.9,17.3,652.0,646.83,522.11
2018,11,4,12,15,918.5,83.0,6.0,17.3,639.5,652.18,527.42
2018,11,4,12,30,904.0,84.0,6.1,17.3,627.0,654.2,530.04
2018,11,4,12,45,882.5,83.0,6.25,17.3,603.5,646.5,525.22
2018,11,4,13,0,861.0,82.0,6.4,17.3,580.0,635.63,517.8
2018,11,4,13,15,878.5,79.5,6.55,17.3,571.5,644.89,526.14
2018,11,4,13,30,896.0,77.0,6.7,17.3,563.0,651.1,531.96
2018,11,4,13,45,834.0,88.5,6.85,17.25,522.5,622.18,509.41
2018,11,4,14,0,772.0,100.0,7.0,17.2,482.0,589.16,483.49
2018,11,4,14,15,754.5,95.0,7.05,17.15,447.0,565.65,465.27
2018,11,4,14,30,737.0,90.0,7.1,17.1,412.0,538.69,443.97
2018,11,4,14,45,765.5,78.5,7.15,17.05,385.5,526.93,434.77
2018,11,4,15,0,794.0,67.0,7.2,17.0,359.0,513.02,423.18
2018,11,4,15,15,758.0,63.5,7.2,17.0,314.5,470.96,387.72
2018,11,4,15,30,722.0,60.0,7.2,17.0,270.0,428.58,351.13
2018,11,4,15,45,663.0,56.0,7.1,16.7,223.0,375.23,304.89
2018,11,4,16,0,604.0,52.0,7.0,16.4,176.0,326.88,261.5
2018,11,4,16,15,508.0,45.5,6.9,16.2,131.0,261.58,203.62
2018,11,4,16,30,412.0,39.0,6.8,16.0,86.0,201.89,148.61
2018,11,4,16,45,271.5,28.0,6.7,15.8,53.0,125.82,55.67
2018,11,4,17,0,131.0,17.0,6.6,15.6,20.0,51.44,0.0
2018,11,4,17,15,65.5,8.5,6.6,15.55,10.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.55,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,6.5,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,6.45,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,6.35,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,6.05,15.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,5,6,45,123.0,11.5,4.25,14.65,19.0,11.3,0.0
2018,11,5,7,0,246.0,23.0,4.2,14.8,38.0,18.58,1.13
2018,11,5,7,15,384.5,30.5,4.15,15.0,78.5,23.04,13.64
2018,11,5,7,30,523.0,38.0,4.1,15.2,119.0,27.39,18.26
2018,11,5,7,45,592.0,42.0,4.1,15.35,163.0,31.23,22.0
2018,11,5,8,0,661.0,46.0,4.1,15.5,207.0,49.93,25.3
2018,11,5,8,15,704.0,49.0,4.1,15.7,251.0,89.82,44.14
2018,11,5,8,30,747.0,52.0,4.1,15.9,295.0,133.27,74.15
2018,11,5,8,45,777.0,54.5,4.15,16.1,336.5,177.29,110.09
2018,11,5,9,0,807.0,57.0,4.2,16.3,378.0,226.25,152.63
2018,11,5,9,15,824.5,59.5,4.25,16.5,414.5,269.99,192.34
2018,11,5,9,30,842.0,62.0,4.3,16.7,451.0,313.74,232.13
2018,11,5,9,45,852.0,65.5,4.35,16.9,482.0,355.62,270.13
2018,11,5,10,0,862.0,69.0,4.4,17.1,513.0,396.49,306.59
2018,11,5,10,15,871.5,70.0,4.35,17.25,537.5,433.57,339.22
2018,11,5,10,30,881.0,71.0,4.3,17.4,562.0,469.15,369.89
2018,11,5,10,45,887.5,72.0,4.25,17.55,579.5,501.59,397.4
2018,11,5,11,0,894.0,73.0,4.2,17.7,597.0,532.0,422.68
2018,11,5,11,15,898.0,73.5,4.15,17.85,607.5,558.36,444.4
2018,11,5,11,30,902.0,74.0,4.1,18.0,618.0,582.26,463.79
2018,11,5,11,45,902.0,74.5,4.05,18.1,620.0,601.24,479.17
2018,11,5,12,0,902.0,75.0,4.0,18.2,622.0,617.38,492.14
2018,11,5,12,15,900.0,74.5,4.05,18.3,616.0,628.39,501.32
2018,11,5,12,30,898.0,74.0,4.1,18.4,610.0,636.39,508.12
2018,11,5,12,45,892.5,74.5,4.1,18.45,597.0,640.23,511.61
2018,11,5,13,0,887.0,75.0,4.1,18.5,584.0,641.06,512.74
2018,11,5,13,15,879.0,74.0,4.2,18.55,563.0,635.72,509.46
2018,11,5,13,30,871.0,73.0,4.3,18.6,542.0,627.46,503.93
2018,11,5,13,45,860.5,71.5,4.35,18.6,515.0,614.26,494.52
2018,11,5,14,0,850.0,70.0,4.4,18.6,488.0,598.39,482.88
2018,11,5,14,15,834.0,68.0,4.5,18.55,454.0,576.15,466.35
2018,11,5,14,30,818.0,66.0,4.6,18.5,420.0,554.48,449.79
2018,11,5,14,45,793.5,64.0,4.7,18.45,381.0,523.38,425.43
2018,11,5,15,0,769.0,62.0,4.8,18.4,342.0,490.86,399.31
2018,11,5,15,15,734.0,58.5,4.8,18.4,299.0,450.13,365.67
2018,11,5,15,30,699.0,55.0,4.8,18.4,256.0,409.16,330.88
2018,11,5,15,45,645.0,51.5,5.0,18.05,211.5,359.71,288.87
2018,11,5,16,0,591.0,48.0,5.2,17.7,167.0,314.62,248.94
2018,11,5,16,15,501.5,41.5,5.4,17.35,124.0,252.79,194.71
2018,11,5,16,30,412.0,35.0,5.6,17.0,81.0,196.46,142.6
2018,11,5,16,45,273.0,25.0,5.75,16.65,49.5,122.02,45.16
2018,11,5,17,0,134.0,15.0,5.9,16.3,18.0,49.85,0.0
2018,11,5,17,15,67.0,7.5,6.0,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,6.15,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,6,45,125.5,12.0,2.2,14.9,19.5,11.8,0.0
2018,11,6,7,0,251.0,24.0,2.2,15.0,39.0,19.89,0.0
2018,11,6,7,15,397.0,32.0,2.2,15.25,80.5,24.7,14.87
2018,11,6,7,30,543.0,40.0,2.2,15.5,122.0,29.4,19.97
2018,11,6,7,45,615.5,44.5,2.25,15.8,168.0,33.81,24.22
2018,11,6,8,0,688.0,49.0,2.3,16.1,214.0,50.98,27.05
2018,11,6,8,15,732.0,53.0,2.3,16.35,260.0,92.94,46.18
2018,11,6,8,30,776.0,57.0,2.3,16.6,306.0,138.55,77.07
2018,11,6,8,45,806.5,59.0,2.35,16.85,348.5,183.45,113.09
2018,11,6,9,0,837.0,61.0,2.4,17.1,391.0,230.08,153.22
2018,11,6,9,15,858.0,62.0,2.45,17.35,428.5,277.8,195.59
2018,11,6,9,30,879.0,63.0,2.5,17.6,466.0,322.59,235.66
2018,11,6,9,45,894.5,64.5,2.5,17.85,498.5,365.94,274.17
2018,11,6,10,0,910.0,66.0,2.5,18.1,531.0,408.56,311.34
2018,11,6,10,15,919.0,67.0,2.5,18.35,556.0,447.07,344.52
2018,11,6,10,30,928.0,68.0,2.5,18.6,581.0,483.93,375.58
2018,11,6,10,45,934.0,69.0,2.5,18.8,599.0,517.51,403.46
2018,11,6,11,0,940.0,70.0,2.5,19.0,617.0,548.9,428.99
2018,11,6,11,15,943.0,70.5,2.5,19.2,627.0,575.83,450.64
2018,11,6,11,30,946.0,71.0,2.5,19.4,637.0,600.12,469.85
2018,11,6,11,45,946.5,71.5,2.5,19.55,639.5,620.2,485.68
2018,11,6,12,0,947.0,72.0,2.5,19.7,642.0,637.33,499.06
2018,11,6,12,15,945.0,71.5,2.55,19.8,636.0,648.9,508.51
2018,11,6,12,30,943.0,71.0,2.6,19.9,630.0,657.32,515.54
2018,11,6,12,45,938.5,70.5,2.7,19.95,616.0,661.02,519.34
2018,11,6,13,0,934.0,70.0,2.8,20.0,602.0,661.54,520.72
2018,11,6,13,15,926.0,69.0,2.85,20.0,580.5,656.18,517.59
2018,11,6,13,30,918.0,68.0,2.9,20.0,559.0,647.74,512.1
2018,11,6,13,45,904.0,67.0,2.95,20.0,529.5,632.62,501.5
2018,11,6,14,0,890.0,66.0,3.0,20.0,500.0,614.76,488.66
2018,11,6,14,15,872.0,64.5,3.0,19.95,465.0,591.4,471.36
2018,11,6,14,30,854.0,63.0,3.0,19.9,430.0,565.81,452.0
2018,11,6,14,45,829.0,61.5,3.0,19.85,390.0,537.14,429.73
2018,11,6,15,0,804.0,60.0,3.0,19.8,350.0,504.23,403.68
2018,11,6,15,15,769.0,57.0,3.0,19.8,306.0,463.35,370.62
2018,11,6,15,30,734.0,54.0,3.0,19.8,262.0,422.11,336.29
2018,11,6,15,45,680.0,50.0,3.05,19.25,216.0,371.26,293.99
2018,11,6,16,0,626.0,46.0,3.1,18.7,170.0,321.98,251.42
2018,11,6,16,15,536.0,40.0,3.2,18.25,126.0,262.29,199.5
2018,11,6,16,30,446.0,34.0,3.3,17.8,82.0,205.44,146.77
2018,11,6,16,45,277.0,23.0,3.35,17.4,48.0,119.68,33.93
2018,11,6,17,0,108.0,12.0,3.4,17.0,14.0,39.76,0.0
2018,11,6,17,15,54.0,6.0,3.6,16.75,7.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,6,45,119.0,11.5,0.85,15.85,18.0,11.3,0.0
2018,11,7,7,0,238.0,23.0,1.0,15.8,36.0,19.08,0.0
2018,11,7,7,15,378.5,31.0,1.1,15.9,76.0,23.95,14.04
2018,11,7,7,30,519.0,39.0,1.2,16.0,116.0,28.69,19.28
2018,11,7,7,45,589.5,44.5,1.35,16.1,161.0,34.01,24.36
2018,11,7,8,0,660.0,50.0,1.5,16.2,206.0,49.11,27.31
2018,11,7,8,15,704.5,53.5,1.55,16.35,250.5,89.04,44.54
2018,11,7,8,30,749.0,57.0,1.6,16.5,295.0,132.72,73.5
2018,11,7,8,45,778.5,60.0,1.7,16.65,336.5,176.92,108.69
2018,11,7,9,0,808.0,63.0,1.8,16.8,378.0,222.8,147.98
2018,11,7,9,15,830.0,64.5,1.85,17.05,415.5,266.81,187.06
2018,11,7,9,30,852.0,66.0,1.9,17.3,453.0,314.05,228.78
2018,11,7,9,45,869.0,67.0,2.0,17.55,485.0,356.28,266.29
2018,11,7,10,0,886.0,68.0,2.1,17.8,517.0,397.96,302.71
2018,11,7,10,15,895.5,69.0,2.15,18.05,542.0,435.75,335.36
2018,11,7,10,30,905.0,70.0,2.2,18.3,567.0,471.99,366.02
2018,11,7,10,45,911.5,70.5,2.25,18.6,584.5,504.57,393.12
2018,11,7,11,0,918.0,71.0,2.3,18.9,602.0,535.05,417.98
2018,11,7,11,15,921.5,71.5,2.35,19.05,612.0,561.66,439.66
2018,11,7,11,30,925.0,72.0,2.4,19.2,622.0,585.72,459.02
2018,11,7,11,45,925.5,72.5,2.45,19.4,624.5,605.38,474.7
2018,11,7,12,0,926.0,73.0,2.5,19.6,627.0,622.17,488.0
2018,11,7,12,15,925.0,72.0,2.55,19.65,621.0,633.55,497.46
2018,11,7,12,30,924.0,71.0,2.6,19.7,615.0,641.88,504.55
2018,11,7,12,45,921.0,69.5,2.7,19.75,601.5,645.35,508.21
2018,11,7,13,0,918.0,68.0,2.8,19.8,588.0,645.69,509.48
2018,11,7,13,15,910.5,67.5,2.9,19.75,567.0,641.21,507.23
2018,11,7,13,30,903.0,67.0,3.0,19.7,546.0,633.71,502.64
2018,11,7,13,45,891.5,65.5,3.1,19.65,518.0,619.74,493.08
2018,11,7,14,0,880.0,64.0,3.2,19.6,490.0,603.02,481.24
2018,11,7,14,15,863.5,63.0,3.3,19.5,456.0,581.32,465.4
2018,11,7,14,30,847.0,62.0,3.4,19.4,422.0,557.38,447.43
2018,11,7,14,45,822.5,59.5,3.5,19.35,382.0,525.29,422.63
2018,11,7,15,0,798.0,57.0,3.6,19.3,342.0,494.57,398.13
2018,11,7,15,15,763.5,54.0,3.6,19.3,298.5,454.26,365.14
2018,11,7,15,30,729.0,51.0,3.6,19.3,255.0,413.61,330.89
2018,11,7,15,45,675.5,47.5,3.7,18.9,210.0,363.99,289.01
2018,11,7,16,0,622.0,44.0,3.8,18.5,165.0,315.93,246.94
2018,11,7,16,15,532.0,38.0,3.85,18.1,121.5,253.51,192.51
2018,11,7,16,30,442.0,32.0,3.9,17.7,78.0,200.48,142.04
2018,11,7,16,45,274.0,22.0,3.9,17.3,45.5,116.17,21.1
2018,11,7,17,0,106.0,12.0,3.9,16.9,13.0,38.93,0.0
2018,11,7,17,15,53.0,6.0,4.0,16.7,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,4.25,16.1,0.0,0.0,0.0
