Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,8,6,45,96.0,12.0,4.1,14.7,17.0,11.8,0.0
2018,11,8,7,0,192.0,24.0,4.1,14.7,34.0,19.17,0.0
2018,11,8,7,15,323.0,36.0,4.05,14.95,73.5,29.26,18.15
2018,11,8,7,30,454.0,48.0,4.0,15.2,113.0,37.58,26.95
2018,11,8,7,45,529.0,55.5,4.0,15.4,158.0,41.17,30.65
2018,11,8,8,0,604.0,63.0,4.0,15.6,203.0,54.32,33.95
2018,11,8,8,15,654.0,68.5,4.05,15.8,249.0,93.63,50.96
2018,11,8,8,30,704.0,74.0,4.1,16.0,295.0,137.32,79.76
2018,11,8,8,45,737.5,78.0,4.1,16.2,337.5,181.06,114.32
2018,11,8,9,0,771.0,82.0,4.1,16.4,380.0,229.8,155.75
2018,11,8,9,15,806.0,82.5,4.0,16.6,421.0,274.38,194.94
2018,11,8,9,30,841.0,83.0,3.9,16.8,462.0,320.63,235.83
2018,11,8,9,45,880.0,78.5,3.8,17.0,499.0,364.82,274.81
2018,11,8,10,0,919.0,74.0,3.7,17.2,536.0,412.44,315.98
2018,11,8,10,15,927.5,75.5,3.55,17.35,561.5,451.49,350.03
2018,11,8,10,30,936.0,77.0,3.4,17.5,587.0,488.85,381.87
2018,11,8,10,45,940.0,78.5,3.25,17.7,604.5,522.2,409.71
2018,11,8,11,0,944.0,80.0,3.1,17.9,622.0,553.25,434.99
2018,11,8,11,15,946.0,81.0,3.05,18.05,632.0,580.29,456.95
2018,11,8,11,30,948.0,82.0,3.0,18.2,642.0,604.63,476.4
2018,11,8,11,45,949.5,83.5,2.95,18.4,646.0,626.4,493.4
2018,11,8,12,0,951.0,85.0,2.9,18.6,650.0,645.28,507.91
2018,11,8,12,15,954.0,84.0,2.9,18.75,646.0,659.52,519.14
2018,11,8,12,30,957.0,83.0,2.9,18.9,642.0,670.7,527.96
2018,11,8,12,45,958.5,79.5,2.9,19.0,629.0,675.22,531.94
2018,11,8,13,0,960.0,76.0,2.9,19.1,616.0,676.49,533.47
2018,11,8,13,15,951.5,75.5,2.9,19.2,594.0,671.52,530.2
2018,11,8,13,30,943.0,75.0,2.9,19.3,572.0,663.4,524.53
2018,11,8,13,45,930.5,73.5,2.9,19.4,542.5,648.72,513.89
2018,11,8,14,0,918.0,72.0,2.9,19.5,513.0,631.17,500.96
2018,11,8,14,15,900.0,70.5,2.9,19.55,477.0,607.72,483.42
2018,11,8,14,30,882.0,69.0,2.9,19.6,441.0,584.63,465.73
2018,11,8,14,45,837.5,69.5,2.85,19.6,395.5,544.5,434.54
2018,11,8,15,0,793.0,70.0,2.8,19.6,350.0,503.59,402.16
2018,11,8,15,15,717.0,69.0,2.8,19.6,297.5,447.07,357.01
2018,11,8,15,30,641.0,68.0,2.8,19.6,245.0,390.87,311.12
2018,11,8,15,45,599.5,60.0,2.65,19.3,202.0,344.62,272.01
2018,11,8,16,0,558.0,52.0,2.5,19.0,159.0,299.44,232.43
2018,11,8,16,15,494.5,44.0,2.45,18.7,119.5,247.6,186.59
2018,11,8,16,30,431.0,36.0,2.4,18.4,80.0,199.09,139.0
2018,11,8,16,45,263.5,24.0,2.4,18.05,46.5,112.98,6.53
2018,11,8,17,0,96.0,12.0,2.4,17.7,13.0,36.09,0.0
2018,11,8,17,15,48.0,6.0,2.4,17.6,6.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,9,6,45,112.5,11.5,4.1,14.0,17.0,11.3,0.0
2018,11,9,7,0,225.0,23.0,4.0,14.1,34.0,19.64,0.0
2018,11,9,7,15,371.0,32.5,3.9,14.45,74.5,25.93,15.19
2018,11,9,7,30,517.0,42.0,3.8,14.8,115.0,31.97,22.09
2018,11,9,7,45,594.0,48.0,3.7,15.1,161.0,34.56,24.85
2018,11,9,8,0,671.0,54.0,3.6,15.4,207.0,48.67,30.15
2018,11,9,8,15,718.5,58.5,3.3,15.7,253.5,89.7,46.18
2018,11,9,8,30,766.0,63.0,3.0,16.0,300.0,134.84,75.19
2018,11,9,8,45,798.0,66.0,2.75,16.25,343.0,179.9,110.44
2018,11,9,9,0,830.0,69.0,2.5,16.5,386.0,226.89,150.28
2018,11,9,9,15,848.0,72.5,2.3,16.75,424.0,272.5,190.72
2018,11,9,9,30,866.0,76.0,2.1,17.0,462.0,318.21,231.23
2018,11,9,9,45,875.0,79.5,1.9,17.3,493.0,360.81,268.78
2018,11,9,10,0,884.0,83.0,1.7,17.6,524.0,402.3,304.42
2018,11,9,10,15,894.5,84.5,1.6,17.95,549.5,441.18,337.14
2018,11,9,10,30,905.0,86.0,1.5,18.3,575.0,478.64,367.74
2018,11,9,10,45,912.5,87.0,1.4,18.65,593.5,513.81,395.65
2018,11,9,11,0,920.0,88.0,1.3,19.0,612.0,545.38,420.01
2018,11,9,11,15,923.0,88.5,1.2,19.25,622.0,571.89,440.11
2018,11,9,11,30,926.0,89.0,1.1,19.5,632.0,595.82,457.72
2018,11,9,11,45,925.5,89.5,1.0,19.7,634.0,615.09,471.53
2018,11,9,12,0,925.0,90.0,0.9,19.9,636.0,631.44,482.85
2018,11,9,12,15,921.0,91.0,0.85,19.95,630.0,643.26,491.41
2018,11,9,12,30,917.0,92.0,0.8,20.0,624.0,652.01,497.64
2018,11,9,12,45,908.0,92.0,0.7,20.05,609.0,655.08,499.14
2018,11,9,13,0,899.0,92.0,0.6,20.1,594.0,653.85,497.55
2018,11,9,13,15,888.5,91.5,0.7,20.0,572.0,648.11,495.49
2018,11,9,13,30,878.0,91.0,0.8,19.9,550.0,639.41,491.19
2018,11,9,13,45,861.0,90.0,0.85,19.85,520.5,623.39,480.85
2018,11,9,14,0,844.0,89.0,0.9,19.8,491.0,604.76,468.43
2018,11,9,14,15,822.0,87.0,1.0,19.7,455.5,579.73,451.58
2018,11,9,14,30,800.0,85.0,1.1,19.6,420.0,552.63,432.68
2018,11,9,14,45,768.0,82.5,1.2,19.45,379.0,519.64,408.75
2018,11,9,15,0,736.0,80.0,1.3,19.3,338.0,483.99,382.03
2018,11,9,15,15,695.0,75.0,1.3,19.3,293.5,440.37,347.66
2018,11,9,15,30,654.0,70.0,1.3,19.3,249.0,396.88,312.36
2018,11,9,15,45,588.0,64.0,1.4,18.7,203.0,341.89,267.94
2018,11,9,16,0,522.0,58.0,1.5,18.1,157.0,289.36,223.89
2018,11,9,16,15,418.0,48.5,1.65,17.75,113.5,222.27,167.33
2018,11,9,16,30,314.0,39.0,1.8,17.4,70.0,161.34,111.76
2018,11,9,16,45,186.0,24.0,1.9,17.05,40.0,90.59,0.0
2018,11,9,17,0,58.0,9.0,2.0,16.7,10.0,23.37,0.0
2018,11,9,17,15,29.0,4.5,2.15,16.5,5.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.5,1.85,13.05,10.0,8.36,0.0
2018,11,10,7,0,70.0,17.0,1.9,13.0,20.0,14.41,0.0
2018,11,10,7,15,146.5,34.5,1.95,13.05,51.5,26.92,15.74
2018,11,10,7,30,223.0,52.0,2.0,13.1,83.0,39.96,29.15
2018,11,10,7,45,270.5,66.5,2.0,13.2,117.5,49.99,38.68
2018,11,10,8,0,318.0,81.0,2.0,13.3,152.0,62.65,50.31
2018,11,10,8,15,323.0,95.0,2.05,13.4,180.5,92.68,62.8
2018,11,10,8,30,328.0,109.0,2.1,13.5,209.0,122.97,84.8
2018,11,10,8,45,416.5,118.0,2.1,13.65,263.5,161.92,112.94
2018,11,10,9,0,505.0,127.0,2.1,13.8,318.0,208.55,149.11
2018,11,10,9,15,556.0,131.5,2.05,14.1,361.0,249.35,182.99
2018,11,10,9,30,607.0,136.0,2.0,14.4,404.0,294.36,220.71
2018,11,10,9,45,630.5,139.5,1.95,14.65,435.5,331.61,252.91
2018,11,10,10,0,654.0,143.0,1.9,14.9,467.0,369.5,285.18
2018,11,10,10,15,670.5,145.5,1.7,15.1,492.0,404.01,314.02
2018,11,10,10,30,687.0,148.0,1.5,15.3,517.0,438.11,341.72
2018,11,10,10,45,700.5,149.0,1.35,15.45,535.5,468.75,366.23
2018,11,10,11,0,714.0,150.0,1.2,15.6,554.0,498.33,389.22
2018,11,10,11,15,720.5,150.5,1.25,15.7,564.5,522.51,408.81
2018,11,10,11,30,727.0,151.0,1.3,15.8,575.0,544.9,426.76
2018,11,10,11,45,731.0,150.5,1.35,15.9,578.0,562.97,441.29
2018,11,10,12,0,735.0,150.0,1.4,16.0,581.0,578.86,454.05
2018,11,10,12,15,725.0,152.0,1.6,16.0,573.5,586.74,461.73
2018,11,10,12,30,715.0,154.0,1.8,16.0,566.0,592.01,467.35
2018,11,10,12,45,692.5,157.5,2.05,16.0,549.0,588.65,466.54
2018,11,10,13,0,670.0,161.0,2.3,16.0,532.0,582.72,463.59
2018,11,10,13,15,654.0,158.5,2.4,16.05,509.5,572.28,456.57
2018,11,10,13,30,638.0,156.0,2.5,16.1,487.0,559.58,447.71
2018,11,10,13,45,614.5,153.5,2.6,16.1,458.5,540.25,433.68
2018,11,10,14,0,591.0,151.0,2.7,16.1,430.0,517.24,416.66
2018,11,10,14,15,565.5,145.0,2.65,16.05,396.5,490.02,395.79
2018,11,10,14,30,540.0,139.0,2.6,16.0,363.0,461.65,373.73
2018,11,10,14,45,504.5,131.0,2.5,16.0,324.5,424.85,344.48
2018,11,10,15,0,469.0,123.0,2.4,16.0,286.0,387.93,314.66
2018,11,10,15,15,427.5,112.0,2.4,16.0,245.5,345.0,279.65
2018,11,10,15,30,386.0,101.0,2.4,16.0,205.0,303.02,244.63
2018,11,10,15,45,328.5,86.5,2.3,15.7,163.5,251.54,201.4
2018,11,10,16,0,271.0,72.0,2.2,15.4,122.0,202.9,159.74
2018,11,10,16,15,202.5,53.5,2.25,15.2,85.0,143.27,108.84
2018,11,10,16,30,134.0,35.0,2.3,15.0,48.0,93.25,63.55
2018,11,10,16,45,77.0,20.5,2.35,14.8,27.0,50.22,0.0
2018,11,10,17,0,20.0,6.0,2.4,14.6,6.0,10.85,0.0
2018,11,10,17,15,10.0,3.0,2.5,14.55,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,11,6,45,37.5,8.5,2.95,13.65,10.0,8.36,0.0
2018,11,11,7,0,75.0,17.0,3.0,13.6,20.0,16.71,0.0
2018,11,11,7,15,157.5,34.5,3.1,13.8,52.0,27.03,15.29
2018,11,11,7,30,240.0,52.0,3.2,14.0,84.0,40.11,29.06
2018,11,11,7,45,316.0,66.5,3.25,14.2,126.0,50.19,38.63
2018,11,11,8,0,392.0,81.0,3.3,14.4,168.0,61.81,49.31
2018,11,11,8,15,448.5,91.5,3.35,14.65,211.5,95.34,61.2
2018,11,11,8,30,505.0,102.0,3.4,14.9,255.0,133.91,86.24
2018,11,11,8,45,554.0,108.5,3.4,15.2,298.0,172.76,115.44
2018,11,11,9,0,603.0,115.0,3.4,15.5,341.0,216.1,150.67
2018,11,11,9,15,636.5,119.0,3.25,15.8,379.0,255.93,184.81
2018,11,11,9,30,670.0,123.0,3.1,16.1,417.0,297.7,220.89
2018,11,11,9,45,702.0,123.5,2.9,16.45,451.0,337.31,255.06
2018,11,11,10,0,734.0,124.0,2.7,16.8,485.0,378.03,289.64
2018,11,11,10,15,749.5,126.0,2.5,17.1,510.5,414.37,320.36
2018,11,11,10,30,765.0,128.0,2.3,17.4,536.0,450.02,349.72
2018,11,11,10,45,778.0,128.5,2.05,17.7,555.0,482.15,375.44
2018,11,11,11,0,791.0,129.0,1.8,18.0,574.0,512.96,399.28
2018,11,11,11,15,796.5,129.5,1.65,18.2,584.0,538.38,418.89
2018,11,11,11,30,802.0,130.0,1.5,18.4,594.0,561.73,436.38
2018,11,11,11,45,805.5,129.0,1.4,18.65,596.5,580.27,450.09
2018,11,11,12,0,809.0,128.0,1.3,18.9,599.0,596.39,461.69
2018,11,11,12,15,813.0,125.0,1.25,19.1,594.5,608.26,470.44
2018,11,11,12,30,817.0,122.0,1.2,19.3,590.0,617.49,477.15
2018,11,11,12,45,824.0,116.5,1.1,19.45,579.5,622.63,480.56
2018,11,11,13,0,831.0,111.0,1.0,19.6,569.0,625.42,482.14
2018,11,11,13,15,821.0,109.5,0.95,19.7,547.5,619.18,477.55
2018,11,11,13,30,811.0,108.0,0.9,19.8,526.0,610.16,470.96
2018,11,11,13,45,796.0,106.0,0.85,19.9,498.0,596.41,460.83
2018,11,11,14,0,781.0,104.0,0.8,20.0,470.0,579.03,448.0
2018,11,11,14,15,759.5,100.0,0.75,20.0,435.0,553.47,429.27
2018,11,11,14,30,738.0,96.0,0.7,20.0,400.0,526.03,408.89
2018,11,11,14,45,708.5,91.5,0.65,20.05,360.0,492.11,383.22
2018,11,11,15,0,679.0,87.0,0.6,20.1,320.0,457.15,356.23
2018,11,11,15,15,636.5,81.0,0.6,20.1,277.0,413.48,322.4
2018,11,11,15,30,594.0,75.0,0.6,20.1,234.0,370.12,287.8
2018,11,11,15,45,532.5,67.0,0.55,19.7,189.5,317.17,245.0
2018,11,11,16,0,471.0,59.0,0.5,19.3,145.0,266.52,202.79
2018,11,11,16,15,377.0,47.5,0.45,19.1,103.5,203.57,150.2
2018,11,11,16,30,283.0,36.0,0.4,18.9,62.0,146.59,97.41
2018,11,11,16,45,169.0,22.5,0.35,18.7,35.5,81.92,0.0
2018,11,11,17,0,55.0,9.0,0.3,18.5,9.0,22.33,0.0
2018,11,11,17,15,27.5,4.5,0.35,18.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,12,6,45,58.0,9.0,4.55,13.0,11.5,8.85,0.0
2018,11,12,7,0,116.0,18.0,4.5,13.0,23.0,17.69,0.0
2018,11,12,7,15,220.0,32.5,4.5,13.2,56.0,25.47,13.56
2018,11,12,7,30,324.0,47.0,4.5,13.4,89.0,36.11,25.58
2018,11,12,7,45,397.0,59.0,4.45,13.65,131.0,44.28,33.46
2018,11,12,8,0,470.0,71.0,4.4,13.9,173.0,53.82,42.3
2018,11,12,8,15,521.5,79.5,4.2,14.15,216.0,88.23,53.7
2018,11,12,8,30,573.0,88.0,4.0,14.4,259.0,127.4,78.36
2018,11,12,8,45,607.5,95.5,3.85,14.7,300.0,167.57,109.05
2018,11,12,9,0,642.0,103.0,3.7,15.0,341.0,210.26,144.49
2018,11,12,9,15,676.0,106.0,3.5,15.35,379.0,250.89,179.53
2018,11,12,9,30,710.0,109.0,3.3,15.7,417.0,293.38,216.5
2018,11,12,9,45,742.5,108.5,3.1,16.05,451.5,333.66,251.62
2018,11,12,10,0,775.0,108.0,2.9,16.4,486.0,374.95,287.06
2018,11,12,10,15,789.5,110.0,2.65,16.8,511.5,412.18,318.7
2018,11,12,10,30,804.0,112.0,2.4,17.2,537.0,448.53,348.72
2018,11,12,10,45,815.0,112.5,2.15,17.55,555.5,482.17,375.78
2018,11,12,11,0,826.0,113.0,1.9,17.9,574.0,512.57,399.49
2018,11,12,11,15,832.0,113.0,1.75,18.25,584.5,538.21,419.24
2018,11,12,11,30,838.0,113.0,1.6,18.6,595.0,561.69,436.78
2018,11,12,11,45,842.0,112.5,1.45,18.95,598.0,581.28,450.92
2018,11,12,12,0,846.0,112.0,1.3,19.3,601.0,598.37,462.77
2018,11,12,12,15,846.5,110.5,1.15,19.45,596.0,609.81,470.51
2018,11,12,12,30,847.0,109.0,1.0,19.6,591.0,618.48,475.96
2018,11,12,12,45,848.0,106.0,0.9,19.8,579.0,623.09,478.67
2018,11,12,13,0,849.0,103.0,0.8,20.0,567.0,624.82,479.2
2018,11,12,13,15,840.5,101.0,0.65,20.0,546.0,618.97,473.97
2018,11,12,13,30,832.0,99.0,0.5,20.0,525.0,610.28,466.62
2018,11,12,13,45,819.0,96.5,0.4,20.05,497.0,595.66,455.45
2018,11,12,14,0,806.0,94.0,0.3,20.1,469.0,578.48,442.39
2018,11,12,14,15,786.0,90.5,0.3,20.0,434.5,553.84,425.2
2018,11,12,14,30,766.0,87.0,0.3,19.9,400.0,528.94,407.45
2018,11,12,14,45,738.0,83.0,0.3,19.85,360.5,495.94,383.26
2018,11,12,15,0,710.0,79.0,0.3,19.8,321.0,461.79,357.6
2018,11,12,15,15,668.5,74.0,0.3,19.8,277.5,419.14,324.73
2018,11,12,15,30,627.0,69.0,0.3,19.8,234.0,376.7,291.0
2018,11,12,15,45,565.0,61.5,0.4,19.3,189.5,323.39,248.93
2018,11,12,16,0,503.0,54.0,0.5,18.8,145.0,272.45,207.03
2018,11,12,16,15,406.0,44.0,0.55,18.55,103.5,209.32,154.24
2018,11,12,16,30,309.0,34.0,0.6,18.3,62.0,152.29,99.9
2018,11,12,16,45,185.0,21.5,0.65,18.0,35.5,82.89,0.0
2018,11,12,17,0,61.0,9.0,0.7,17.7,9.0,23.65,0.0
2018,11,12,17,15,30.5,4.5,0.75,17.6,4.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,6.5,1.75,14.55,7.0,0.0,0.0
2018,11,13,7,0,20.0,13.0,1.8,14.5,14.0,12.78,0.0
2018,11,13,7,15,41.0,29.5,1.8,14.6,34.0,25.79,13.06
2018,11,13,7,30,62.0,46.0,1.8,14.7,54.0,39.43,28.21
2018,11,13,7,45,85.5,64.0,1.8,14.75,79.5,53.82,41.63
2018,11,13,8,0,109.0,82.0,1.8,14.8,105.0,67.83,54.46
2018,11,13,8,15,76.5,78.5,1.75,14.95,96.5,71.9,53.19
2018,11,13,8,30,44.0,75.0,1.7,15.1,88.0,74.19,55.57
2018,11,13,8,45,34.5,98.0,1.7,15.2,109.0,95.65,73.85
2018,11,13,9,0,25.0,121.0,1.7,15.3,130.0,116.4,91.46
2018,11,13,9,15,13.5,121.0,1.65,15.45,126.0,117.9,93.0
2018,11,13,9,30,2.0,121.0,1.6,15.6,122.0,115.94,91.55
2018,11,13,9,45,1.0,128.0,1.55,15.8,128.5,122.62,96.83
2018,11,13,10,0,0.0,135.0,1.5,16.0,135.0,129.2,101.96
2018,11,13,10,15,26.0,167.0,1.45,16.25,180.5,168.38,133.26
2018,11,13,10,30,52.0,199.0,1.4,16.5,226.0,210.67,166.7
2018,11,13,10,45,57.0,214.0,1.35,16.75,244.5,229.65,181.4
2018,11,13,11,0,62.0,229.0,1.3,17.0,263.0,248.97,196.34
2018,11,13,11,15,81.0,231.5,1.15,17.1,277.0,263.86,207.83
2018,11,13,11,30,100.0,234.0,1.0,17.2,291.0,279.4,219.81
2018,11,13,11,45,132.5,240.0,0.9,17.3,316.0,308.0,241.99
2018,11,13,12,0,165.0,246.0,0.8,17.4,341.0,336.22,263.58
2018,11,13,12,15,114.0,238.5,0.7,17.35,304.0,303.29,237.58
2018,11,13,12,30,63.0,231.0,0.6,17.3,267.0,265.48,207.91
2018,11,13,12,45,70.5,231.0,0.55,17.25,270.0,271.66,213.15
2018,11,13,13,0,78.0,231.0,0.5,17.2,273.0,277.79,218.08
2018,11,13,13,15,132.5,213.5,0.5,17.1,282.0,298.09,235.05
2018,11,13,13,30,187.0,196.0,0.5,17.0,291.0,313.47,248.11
2018,11,13,13,45,224.5,183.0,0.5,16.95,291.0,327.31,259.53
2018,11,13,14,0,262.0,170.0,0.5,16.9,291.0,334.74,266.01
2018,11,13,14,15,161.0,163.0,0.5,16.8,235.5,262.97,209.46
2018,11,13,14,30,60.0,156.0,0.5,16.7,180.0,193.73,154.11
2018,11,13,14,45,62.5,145.0,0.55,16.65,168.0,183.69,146.72
2018,11,13,15,0,65.0,134.0,0.6,16.6,156.0,173.47,138.68
2018,11,13,15,15,59.0,117.0,0.6,16.6,135.0,151.97,121.12
2018,11,13,15,30,53.0,100.0,0.6,16.6,114.0,130.54,103.34
2018,11,13,15,45,38.5,82.0,0.6,16.35,91.0,104.39,81.42
2018,11,13,16,0,24.0,64.0,0.6,16.1,68.0,78.84,59.74
2018,11,13,16,15,14.0,47.0,0.6,16.0,49.0,56.79,40.65
2018,11,13,16,30,4.0,30.0,0.6,15.9,30.0,32.53,18.36
2018,11,13,16,45,2.0,17.0,0.6,15.85,17.0,17.77,0.0
2018,11,13,17,0,0.0,4.0,0.6,15.8,4.0,3.93,0.0
2018,11,13,17,15,0.0,2.0,0.7,15.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.4,13.8,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.4,13.8,22.0,16.71,0.0
2018,11,14,7,15,268.0,28.5,1.5,13.95,55.0,23.11,10.4
2018,11,14,7,30,392.0,40.0,1.6,14.1,88.0,31.29,21.22
2018,11,14,7,45,474.0,48.0,1.65,14.3,130.5,35.71,25.8
2018,11,14,8,0,556.0,56.0,1.7,14.5,173.0,40.03,29.98
2018,11,14,8,15,609.0,61.5,1.75,14.65,216.5,72.12,39.01
2018,11,14,8,30,662.0,67.0,1.8,14.8,260.0,112.63,62.67
2018,11,14,8,45,698.5,71.5,1.85,15.0,301.5,154.29,93.63
2018,11,14,9,0,735.0,76.0,1.9,15.2,343.0,198.39,129.99
2018,11,14,9,15,758.5,79.5,1.9,15.5,380.0,243.29,169.05
2018,11,14,9,30,782.0,83.0,1.9,15.8,417.0,286.21,206.93
2018,11,14,9,45,797.0,86.5,1.9,16.1,448.0,326.97,243.13
2018,11,14,10,0,812.0,90.0,1.9,16.4,479.0,367.29,278.37
2018,11,14,10,15,824.0,91.5,1.85,16.7,504.0,403.86,309.92
2018,11,14,10,30,836.0,93.0,1.8,17.0,529.0,439.31,339.79
2018,11,14,10,45,843.0,94.5,1.7,17.35,546.5,471.16,365.93
2018,11,14,11,0,850.0,96.0,1.6,17.7,564.0,501.18,389.9
2018,11,14,11,15,854.0,96.5,1.55,18.05,574.0,526.72,410.07
2018,11,14,11,30,858.0,97.0,1.5,18.4,584.0,549.95,428.02
2018,11,14,11,45,858.5,98.5,1.4,18.75,587.0,569.86,442.75
2018,11,14,12,0,859.0,100.0,1.3,19.1,590.0,587.14,455.13
2018,11,14,12,15,856.0,100.0,1.35,19.25,584.5,598.18,464.11
2018,11,14,12,30,853.0,100.0,1.4,19.4,579.0,606.37,470.91
2018,11,14,12,45,843.5,100.5,1.4,19.5,565.0,608.37,472.83
2018,11,14,13,0,834.0,101.0,1.4,19.6,551.0,607.48,472.58
2018,11,14,13,15,822.0,100.0,1.5,19.6,529.5,600.69,468.84
2018,11,14,13,30,810.0,99.0,1.6,19.6,508.0,591.16,462.95
2018,11,14,13,45,790.5,98.0,1.65,19.55,479.5,574.62,451.48
2018,11,14,14,0,771.0,97.0,1.7,19.5,451.0,557.2,439.1
2018,11,14,14,15,746.5,94.5,1.8,19.4,416.5,532.04,420.99
2018,11,14,14,30,722.0,92.0,1.9,19.3,382.0,505.14,401.1
2018,11,14,14,45,685.5,89.0,1.95,19.2,342.5,469.9,374.08
2018,11,14,15,0,649.0,86.0,2.0,19.1,303.0,433.99,345.84
2018,11,14,15,15,605.5,80.0,2.0,19.1,261.0,391.14,311.19
2018,11,14,15,30,562.0,74.0,2.0,19.1,219.0,348.72,275.94
2018,11,14,15,45,490.0,66.0,2.05,18.45,175.0,293.02,230.05
2018,11,14,16,0,418.0,58.0,2.1,17.8,131.0,240.33,185.42
2018,11,14,16,15,319.0,45.5,2.15,17.45,91.5,177.95,132.25
2018,11,14,16,30,220.0,33.0,2.2,17.1,52.0,123.1,78.43
2018,11,14,16,45,126.5,19.5,2.25,16.8,29.0,53.96,0.0
2018,11,14,17,0,33.0,6.0,2.3,16.5,6.0,5.9,0.0
2018,11,14,17,15,16.5,3.0,2.4,16.35,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,45,31.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,11,15,7,0,62.0,14.0,3.0,13.0,16.0,13.76,0.0
2018,11,15,7,15,129.0,28.5,2.95,13.25,41.0,22.36,8.96
2018,11,15,7,30,196.0,43.0,2.9,13.5,66.0,33.1,22.7
2018,11,15,7,45,245.5,56.0,2.85,13.7,98.0,42.17,31.48
2018,11,15,8,0,295.0,69.0,2.8,13.9,130.0,50.89,39.62
2018,11,15,8,15,324.0,82.5,2.75,14.1,163.5,76.46,51.02
2018,11,15,8,30,353.0,96.0,2.7,14.3,197.0,108.17,71.91
2018,11,15,8,45,280.0,119.0,2.6,14.5,206.5,139.71,100.11
2018,11,15,9,0,207.0,142.0,2.5,14.7,216.0,160.86,121.06
2018,11,15,9,15,224.0,157.5,2.35,14.95,245.5,189.42,144.6
2018,11,15,9,30,241.0,173.0,2.2,15.2,275.0,219.22,169.23
2018,11,15,9,45,257.5,185.0,2.05,15.45,301.0,246.92,192.08
2018,11,15,10,0,274.0,197.0,1.9,15.7,327.0,275.48,215.43
2018,11,15,10,15,306.5,202.5,1.8,15.95,355.0,305.0,239.16
2018,11,15,10,30,339.0,208.0,1.7,16.2,383.0,336.04,263.9
2018,11,15,10,45,387.0,204.5,1.6,16.5,411.0,366.87,288.19
2018,11,15,11,0,435.0,201.0,1.5,16.8,439.0,399.8,313.89
2018,11,15,11,15,500.5,190.0,1.45,17.0,468.5,435.55,341.83
2018,11,15,11,30,566.0,179.0,1.4,17.2,498.0,472.72,370.57
2018,11,15,11,45,544.5,185.5,1.35,17.4,493.5,480.68,376.58
2018,11,15,12,0,523.0,192.0,1.3,17.6,489.0,486.27,380.79
2018,11,15,12,15,514.5,188.5,1.3,17.7,478.0,487.14,381.98
2018,11,15,12,30,506.0,185.0,1.3,17.8,467.0,486.05,381.66
2018,11,15,12,45,523.0,175.5,1.3,17.9,461.5,491.97,386.81
2018,11,15,13,0,540.0,166.0,1.3,18.0,456.0,496.11,390.52
2018,11,15,13,15,541.5,160.0,1.35,18.1,441.5,492.77,388.67
2018,11,15,13,30,543.0,154.0,1.4,18.2,427.0,487.5,385.34
2018,11,15,13,45,497.5,155.5,1.45,18.25,395.0,460.91,365.4
2018,11,15,14,0,452.0,157.0,1.5,18.3,363.0,433.41,344.63
2018,11,15,14,15,444.0,146.0,1.55,18.3,336.0,413.1,329.62
2018,11,15,14,30,436.0,135.0,1.6,18.3,309.0,391.41,313.16
2018,11,15,14,45,449.0,125.0,1.65,18.3,288.5,380.57,304.8
2018,11,15,15,0,462.0,115.0,1.7,18.3,268.0,367.7,294.29
2018,11,15,15,15,327.0,94.5,1.7,18.3,195.5,270.58,216.67
2018,11,15,15,30,192.0,74.0,1.7,18.3,123.0,172.33,136.89
2018,11,15,15,45,133.0,55.5,1.7,17.9,86.5,121.7,94.87
2018,11,15,16,0,74.0,37.0,1.7,17.5,50.0,73.87,54.86
2018,11,15,16,15,83.5,30.5,1.75,17.3,41.0,68.66,48.83
2018,11,15,16,30,93.0,24.0,1.8,17.1,32.0,63.17,37.31
2018,11,15,16,45,55.0,14.0,1.85,16.95,18.0,28.75,0.0
2018,11,15,17,0,17.0,4.0,1.9,16.8,4.0,3.93,0.0
2018,11,15,17,15,8.5,2.0,1.95,16.7,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.5,2.3,13.7,7.0,0.0,0.0
2018,11,16,7,0,54.0,13.0,2.2,13.7,14.0,12.78,0.0
2018,11,16,7,15,125.5,28.0,2.2,13.95,40.0,22.03,7.56
2018,11,16,7,30,197.0,43.0,2.2,14.2,66.0,33.23,22.61
2018,11,16,7,45,265.5,59.0,2.15,14.4,104.5,44.79,33.63
2018,11,16,8,0,334.0,75.0,2.1,14.6,143.0,55.91,43.91
2018,11,16,8,15,385.5,87.0,2.1,14.85,183.0,81.25,53.88
2018,11,16,8,30,437.0,99.0,2.1,15.1,223.0,116.55,75.52
2018,11,16,8,45,475.5,108.5,2.05,15.35,262.0,152.43,101.71
2018,11,16,9,0,514.0,118.0,2.0,15.6,301.0,191.25,132.67
2018,11,16,9,15,553.5,122.0,1.95,15.85,338.0,228.17,163.34
2018,11,16,9,30,593.0,126.0,1.9,16.1,375.0,268.16,197.1
2018,11,16,9,45,637.0,124.5,1.8,16.4,409.5,305.67,228.83
2018,11,16,10,0,681.0,123.0,1.7,16.7,444.0,345.4,262.13
2018,11,16,10,15,696.0,125.5,1.55,16.85,468.5,379.71,291.21
2018,11,16,10,30,711.0,128.0,1.4,17.0,493.0,413.44,319.09
2018,11,16,10,45,722.0,129.0,1.25,17.15,510.5,443.17,343.2
2018,11,16,11,0,733.0,130.0,1.1,17.3,528.0,471.65,365.62
2018,11,16,11,15,738.5,131.5,1.05,17.4,538.5,496.43,385.24
2018,11,16,11,30,744.0,133.0,1.0,17.5,549.0,519.35,403.03
2018,11,16,11,45,746.5,133.0,0.9,17.6,552.0,537.18,416.36
2018,11,16,12,0,749.0,133.0,0.8,17.7,555.0,552.77,427.7
2018,11,16,12,15,748.5,132.0,0.75,17.75,550.5,563.34,435.64
2018,11,16,12,30,748.0,131.0,0.7,17.8,546.0,571.44,441.66
2018,11,16,12,45,746.0,127.5,0.65,17.8,533.5,573.6,443.41
2018,11,16,13,0,744.0,124.0,0.6,17.8,521.0,573.18,443.25
2018,11,16,13,15,734.0,122.0,0.7,17.8,501.0,567.05,440.33
2018,11,16,13,30,724.0,120.0,0.8,17.8,481.0,558.45,435.47
2018,11,16,13,45,709.5,116.5,0.85,17.75,454.5,543.28,425.26
2018,11,16,14,0,695.0,113.0,0.9,17.7,428.0,525.91,413.23
2018,11,16,14,15,662.5,110.5,1.0,17.6,392.5,497.57,393.03
2018,11,16,14,30,630.0,108.0,1.1,17.5,357.0,467.92,371.33
2018,11,16,14,45,610.0,100.5,1.2,17.4,322.0,438.52,349.27
2018,11,16,15,0,590.0,93.0,1.3,17.3,287.0,407.92,325.48
2018,11,16,15,15,528.5,86.5,1.3,17.3,242.5,357.78,285.21
2018,11,16,15,30,467.0,80.0,1.3,17.3,198.0,307.9,244.31
2018,11,16,15,45,338.0,68.5,1.5,16.85,145.0,228.73,180.21
2018,11,16,16,0,209.0,57.0,1.7,16.4,92.0,156.98,121.19
2018,11,16,16,15,136.5,39.5,1.75,16.15,59.5,99.15,72.49
2018,11,16,16,30,64.0,22.0,1.8,15.9,27.0,50.88,28.52
2018,11,16,16,45,37.5,13.0,1.9,15.65,15.5,22.91,0.0
2018,11,16,17,0,11.0,4.0,2.0,15.4,4.0,0.0,0.0
2018,11,16,17,15,5.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,17,6,45,8.0,3.5,1.15,13.45,3.5,0.0,0.0
2018,11,17,7,0,16.0,7.0,1.2,13.4,7.0,6.88,0.0
2018,11,17,7,15,8.0,11.5,1.25,13.55,11.5,11.18,0.33
2018,11,17,7,30,0.0,16.0,1.3,13.7,16.0,15.43,7.47
2018,11,17,7,45,0.0,24.0,1.3,13.8,24.0,23.16,14.75
2018,11,17,8,0,0.0,32.0,1.3,13.9,32.0,30.89,21.89
2018,11,17,8,15,0.0,46.0,1.35,14.1,46.0,44.43,32.31
2018,11,17,8,30,0.0,60.0,1.4,14.3,60.0,57.88,43.8
2018,11,17,8,45,0.0,77.5,1.45,14.45,77.5,74.14,57.53
2018,11,17,9,0,0.0,95.0,1.5,14.6,95.0,90.46,71.14
2018,11,17,9,15,0.0,108.5,1.55,14.75,108.5,103.26,81.65
2018,11,17,9,30,0.0,122.0,1.6,14.9,122.0,116.11,92.11
2018,11,17,9,45,10.5,146.0,1.65,15.05,151.0,141.76,112.76
2018,11,17,10,0,21.0,170.0,1.7,15.2,180.0,168.35,134.05
2018,11,17,10,15,31.0,187.5,1.7,15.3,203.0,188.26,149.85
2018,11,17,10,30,41.0,205.0,1.7,15.4,226.0,210.63,167.62
2018,11,17,10,45,89.0,215.0,1.7,15.5,262.5,243.51,193.66
2018,11,17,11,0,137.0,225.0,1.7,15.6,299.0,279.32,222.06
2018,11,17,11,15,153.5,233.5,1.75,15.65,318.0,300.75,239.12
2018,11,17,11,30,170.0,242.0,1.8,15.7,337.0,322.66,256.58
2018,11,17,11,45,153.0,248.0,1.8,15.75,333.5,324.58,258.04
2018,11,17,12,0,136.0,254.0,1.8,15.8,330.0,325.53,258.76
2018,11,17,12,15,149.5,251.0,1.85,15.8,334.0,333.95,265.85
2018,11,17,12,30,163.0,248.0,1.9,15.8,338.0,342.15,272.77
2018,11,17,12,45,269.5,224.5,1.95,15.8,369.0,386.8,309.43
2018,11,17,13,0,376.0,201.0,2.0,15.8,400.0,427.92,342.99
2018,11,17,13,15,394.0,191.0,2.05,15.75,392.5,434.68,348.8
2018,11,17,13,30,412.0,181.0,2.1,15.7,385.0,435.67,350.4
2018,11,17,13,45,356.5,180.0,2.15,15.65,349.5,396.9,320.3
2018,11,17,14,0,301.0,179.0,2.2,15.6,314.0,363.0,293.72
2018,11,17,14,15,327.5,160.5,2.15,15.55,297.5,355.66,288.65
2018,11,17,14,30,354.0,142.0,2.1,15.5,281.0,346.19,281.52
2018,11,17,14,45,439.0,116.5,2.1,15.45,271.5,363.23,295.45
2018,11,17,15,0,524.0,91.0,2.1,15.4,262.0,371.31,301.43
2018,11,17,15,15,479.5,84.5,2.1,15.4,224.5,328.86,266.11
2018,11,17,15,30,435.0,78.0,2.1,15.4,187.0,290.13,233.17
2018,11,17,15,45,420.5,65.0,1.95,15.1,153.5,257.62,204.36
2018,11,17,16,0,406.0,52.0,1.8,14.8,120.0,226.06,175.18
2018,11,17,16,15,322.5,42.0,1.75,14.55,85.5,172.5,127.98
2018,11,17,16,30,239.0,32.0,1.7,14.3,51.0,124.47,73.92
2018,11,17,16,45,134.5,19.0,1.6,14.1,28.0,54.72,0.0
2018,11,17,17,0,30.0,6.0,1.5,13.9,5.0,0.0,0.0
2018,11,17,17,15,15.0,3.0,1.45,13.9,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
